ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
57,2012-07-10,406.9583333333333,11241.333333333334,1073.6666666666667,81.39166666666667,20.59288328292413,0.0,0.0,0.0
57,2012-07-11,486.375,12962.0,1788.3333333333333,97.275,21.344415406573063,0.0,0.0,0.0
57,2012-07-12,478.875,13096.0,2441.3333333333335,95.775,20.80024912186927,0.0,0.0,0.0
57,2012-07-13,459.5416666666667,12570.666666666666,1925.3333333333333,91.90833333333333,20.794650354440673,0.0,0.0,0.0
57,2012-07-14,462.75,12664.0,2507.6666666666665,92.55,20.785504185091597,0.0,0.0,0.0
57,2012-07-15,392.2083333333333,10737.333333333334,5416.333333333333,78.44166666666666,20.778080244422366,0.0,0.0,0.0
57,2012-07-16,404.2916666666667,11282.666666666666,2095.6666666666665,80.85833333333333,20.38299838001261,0.0,0.0,0.0
57,2012-07-17,318.375,9358.0,3880.0,63.675000000000004,19.352672846762133,0.0,0.0,0.0
57,2012-07-18,392.0,11190.0,2459.3333333333335,78.4,19.92695859398272,0.0,0.0,0.0
57,2012-07-19,451.2916666666667,12431.333333333334,2549.0,90.25833333333333,20.65021797518815,0.0,0.0,0.0
57,2012-07-20,463.25,12460.0,2540.3333333333335,92.65,21.148638978063133,0.0,0.0,0.0
57,2012-07-21,449.4583333333333,12274.666666666666,1568.6666666666667,89.89166666666667,20.82882483796799,0.0,0.0,0.0
57,2012-07-22,442.125,11929.333333333334,710.0,88.425,21.082103288811894,0.0,0.0,0.0
57,2012-07-23,195.91666666666666,5798.0,6112.666666666667,39.18333333333333,19.221098750527002,0.0,0.0,0.0
57,2012-07-24,368.4166666666667,10724.666666666666,1835.0,73.68333333333334,19.540717401214234,0.0,0.0,0.0
57,2012-07-25,434.3333333333333,11707.333333333334,1995.3333333333333,86.86666666666667,21.10329233339028,0.0,0.0,0.0
57,2012-07-26,456.2916666666667,12208.666666666666,1450.3333333333333,91.25833333333333,21.25980803709569,0.0,0.0,0.0
57,2012-07-27,470.5,12159.333333333334,936.6666666666666,94.1,22.010753056636876,0.0,0.0,0.0
57,2012-07-28,457.25,12051.333333333334,1263.0,91.45,21.582594595342147,0.0,0.0,0.0
57,2012-07-29,433.3333333333333,11552.0,1305.3333333333333,86.66666666666667,21.337815481686672,0.0,0.0,0.0
57,2012-07-30,462.2916666666667,12045.333333333334,641.0,92.45833333333333,21.83143483414508,0.0,0.0,0.0
57,2012-07-31,456.2916666666667,12076.666666666666,1002.0,91.25833333333333,21.492181318428557,0.0,0.0,0.0
57,2012-08-01,404.875,11168.666666666666,1578.6666666666667,80.975,20.62076008774548,0.0,0.0,0.0
57,2012-08-02,298.9166666666667,9080.666666666666,1660.0,59.78333333333333,18.72481064777427,0.0,0.0,0.0
57,2012-08-03,356.7916666666667,10170.0,1477.3333333333333,71.35833333333333,19.95624317163771,0.0,0.0,0.0
57,2012-08-04,373.5416666666667,10447.333333333334,891.0,74.70833333333333,20.33848682811137,0.0,0.0,0.0
57,2012-08-05,398.125,10900.0,775.6666666666666,79.625,20.776767966360854,0.0,0.0,0.0
57,2012-08-06,404.5,10810.0,964.3333333333334,80.9,21.285206598828243,0.0,0.0,0.0
57,2012-08-07,456.0,11782.0,1079.6666666666667,91.2,22.015617042946868,0.0,0.0,0.0
57,2012-08-08,478.1666666666667,12227.333333333334,1035.0,95.63333333333334,22.245008905366845,0.0,0.0,0.0
57,2012-08-09,465.875,12016.0,799.0,93.175,22.054363279516203,0.0,0.0,0.0
57,2012-08-10,337.875,9759.333333333334,1510.0,67.575,19.693411008265592,0.0,0.0,0.0
57,2012-08-11,467.4166666666667,12146.666666666666,892.6666666666666,93.48333333333333,21.889312339919503,0.0,0.0,0.0
57,2012-08-12,478.1666666666667,12107.333333333334,801.0,95.63333333333334,22.465486940880638,0.0,0.0,0.0
57,2012-08-13,449.5416666666667,11858.0,659.0,89.90833333333333,21.564706082157382,0.0,0.0,0.0
57,2012-08-14,439.25,11681.333333333334,888.6666666666666,87.85,21.389685110147244,0.0,0.0,0.0
57,2012-08-15,425.0,11400.666666666666,743.3333333333334,85.0,21.205265773931348,0.0,0.0,0.0
57,2012-08-16,448.625,11818.0,635.6666666666666,89.725,21.593573715236648,0.0,0.0,0.0
57,2012-08-17,461.2916666666667,12195.333333333334,1438.0,92.25833333333333,21.516269315220757,0.0,0.0,0.0
57,2012-08-18,354.625,9599.333333333334,3629.6666666666665,70.92500000000001,21.014221907771372,0.0,0.0,0.0
57,2012-08-19,448.375,11698.666666666666,2539.0,89.67500000000001,21.801685021085024,0.0,0.0,0.0
57,2012-08-20,448.2916666666667,11812.0,2603.3333333333335,89.65833333333333,21.588489930202805,0.0,0.0,0.0
57,2012-08-21,448.3333333333333,11786.666666666666,2376.6666666666665,89.66666666666666,21.636901395173453,0.0,0.0,0.0
57,2012-08-22,390.375,10369.333333333334,3829.6666666666665,78.075,21.41490733894818,0.0,0.0,0.0
57,2012-08-23,445.7916666666667,11661.333333333334,2522.0,89.15833333333333,21.745468761910207,0.0,0.0,0.0
57,2012-08-24,434.125,11522.666666666666,2353.0,86.825,21.43121709384402,0.0,0.0,0.0
57,2012-08-25,425.125,11403.333333333334,2088.0,85.02499999999999,21.20654231218942,0.0,0.0,0.0
57,2012-08-26,448.2916666666667,11668.666666666666,1814.6666666666667,89.65833333333333,21.853674489135194,0.0,0.0,0.0
57,2012-08-27,453.125,11776.666666666666,1973.3333333333333,90.625,21.886719855646756,0.0,0.0,0.0
57,2012-08-28,391.2083333333333,10262.0,2127.6666666666665,78.24166666666666,21.68508480586414,0.0,0.0,0.0
57,2012-08-29,436.9583333333333,11399.333333333334,1986.0,87.39166666666667,21.804473824005306,0.0,0.0,0.0
57,2012-08-30,439.8333333333333,11479.333333333334,1732.3333333333333,87.96666666666667,21.79498180304702,0.0,0.0,0.0
57,2012-08-31,436.0833333333333,11422.666666666666,1583.3333333333333,87.21666666666667,21.71635952881211,0.0,0.0,0.0
57,2012-09-01,444.75,11518.666666666666,1055.6666666666667,88.94999999999999,21.96336019793958,0.0,0.0,0.0
57,2012-09-02,375.5,10205.333333333334,1480.3333333333333,75.1,20.9299304285341,0.0,0.0,0.0
57,2012-09-03,394.8333333333333,10744.666666666666,1349.6666666666667,78.96666666666667,20.902869123699617,0.0,0.0,0.0
57,2012-09-04,445.75,11496.666666666666,1390.3333333333333,89.14999999999999,22.054867352855897,0.0,0.0,0.0
57,2012-09-05,448.2916666666667,11428.0,1275.0,89.65833333333333,22.313899462334227,0.0,0.0,0.0
57,2012-09-06,436.2916666666667,11400.0,1703.3333333333333,87.25833333333334,21.76993360136452,0.0,0.0,0.0
57,2012-09-07,417.2916666666667,11030.0,1501.3333333333333,83.45833333333333,21.520345396393672,0.0,0.0,0.0
57,2012-09-08,399.2083333333333,10657.333333333334,1266.6666666666667,79.84166666666667,21.307676117644604,0.0,0.0,0.0
57,2012-09-09,436.0,11184.0,1822.6666666666667,87.2,22.17554840247973,0.0,0.0,0.0
57,2012-09-10,422.8333333333333,10862.0,1902.6666666666667,84.56666666666666,22.14340770064854,0.0,0.0,0.0
57,2012-09-11,421.1666666666667,10945.333333333334,1959.0,84.23333333333333,21.888199435578837,0.0,0.0,0.0
57,2012-09-12,380.625,10144.666666666666,1734.6666666666667,76.125,21.342464431228233,0.0,0.0,0.0
57,2012-09-13,395.4166666666667,10495.333333333334,1609.6666666666667,79.08333333333334,21.43106592347922,0.0,0.0,0.0
57,2012-09-14,371.875,10050.666666666666,1660.6666666666667,74.375,21.046852198859114,0.0,0.0,0.0
57,2012-09-15,377.0416666666667,10190.0,1873.0,75.40833333333333,21.047484598189943,0.0,0.0,0.0
57,2012-09-16,378.375,10139.333333333334,1974.6666666666667,75.675,21.22746194687356,0.0,0.0,0.0
57,2012-09-17,352.25,9613.333333333334,1712.3333333333333,70.45,20.843086858529816,0.0,0.0,0.0
57,2012-09-18,269.4166666666667,8120.666666666667,1175.6666666666667,53.88333333333334,18.871994978518458,0.0,0.0,0.0
57,2012-09-19,435.375,11135.333333333334,2021.0,87.075,22.240538750523857,0.0,0.0,0.0
57,2012-09-20,448.25,11300.666666666666,2243.3333333333335,89.64999999999999,22.563230045425044,0.0,0.0,0.0
57,2012-09-21,427.0833333333333,10968.666666666666,2020.6666666666667,85.41666666666666,22.14847469559756,0.0,0.0,0.0
57,2012-09-22,431.2916666666667,11084.666666666666,2641.6666666666665,86.25833333333334,22.13265258815982,0.0,0.0,0.0
57,2012-09-23,442.5833333333333,11184.0,2744.3333333333335,88.51666666666667,22.51038562033063,0.0,0.0,0.0
57,2012-09-24,440.5416666666667,11243.333333333334,3086.0,88.10833333333333,22.28829985670521,0.0,0.0,0.0
57,2012-09-25,390.5833333333333,10266.0,2165.3333333333335,78.11666666666667,21.64200462151222,0.0,0.0,0.0
57,2012-09-26,360.2916666666667,9768.0,2092.0,72.05833333333334,20.981358489170994,0.0,0.0,0.0
57,2012-09-27,404.625,10595.333333333334,2604.6666666666665,80.925,21.72316625243818,0.0,0.0,0.0
57,2012-09-28,439.3333333333333,11131.333333333334,2841.3333333333335,87.86666666666667,22.450809526661477,0.0,0.0,0.0
57,2012-09-29,445.8333333333333,11510.666666666666,2810.6666666666665,89.16666666666667,22.032160990771843,0.0,0.0,0.0
57,2012-09-30,437.2083333333333,11346.0,2798.3333333333335,87.44166666666666,21.919502345417865,0.0,0.0,0.0
57,2012-10-01,369.8333333333333,10150.0,4066.6666666666665,73.96666666666667,20.726455938697317,0.0,0.0,0.0
57,2012-10-02,373.5,11280.666666666666,2253.3333333333335,74.7,18.833926777377222,0.0,0.0,0.0
57,2012-10-03,346.2916666666667,10355.333333333334,2418.3333333333335,69.25833333333333,19.022298627652955,0.0,0.0,0.0
57,2012-10-04,357.7916666666667,9820.666666666666,3156.6666666666665,71.55833333333334,20.72403364220578,0.0,0.0,0.0
57,2012-10-05,355.25,9511.333333333334,4822.666666666667,71.05,21.24602666993762,0.0,0.0,0.0
57,2012-10-06,478.2083333333333,12189.333333333334,2072.3333333333335,95.64166666666667,22.316301707321518,0.0,0.0,0.0
57,2012-10-07,438.625,12096.666666666666,2677.6666666666665,87.725,20.625890396803527,0.0,0.0,0.0
57,2012-10-08,374.6666666666667,10478.0,4167.0,74.93333333333332,20.34003520604017,0.0,0.0,0.0
57,2012-10-09,469.125,12352.666666666666,3112.0,93.825,21.602941672513357,0.0,0.0,0.0
57,2012-10-10,458.0,12074.0,3849.3333333333335,91.60000000000001,21.577411517862068,0.0,0.0,0.0
57,2012-10-11,427.25,11174.0,4361.666666666667,85.45,21.749958982160962,0.0,0.0,0.0
57,2012-10-12,456.2083333333333,12198.666666666666,4733.0,91.24166666666666,21.273350115677488,0.0,0.0,0.0
57,2012-10-13,478.1666666666667,12546.666666666666,4951.666666666667,95.63333333333334,21.67883678710591,0.0,0.0,0.0
57,2012-10-14,442.9166666666667,12025.333333333334,2574.0,88.58333333333334,20.951249907602467,0.0,0.0,0.0
57,2012-10-15,335.0,9519.333333333334,3627.6666666666665,67.0,20.01812101687793,0.0,0.0,0.0
57,2012-10-16,360.2916666666667,9431.333333333334,7217.333333333333,72.05833333333334,21.730321946938105,0.0,0.0,0.0
57,2012-10-17,438.5416666666667,11648.666666666666,3759.6666666666665,87.70833333333333,21.41507909822774,0.0,0.0,0.0
57,2012-10-18,444.5,11754.0,2725.0,88.9,21.51152090068629,0.0,0.0,0.0
57,2012-10-19,286.75,8739.333333333334,3904.6666666666665,57.35,18.664233541841483,0.0,0.0,0.0
57,2012-10-20,214.0,7240.0,4999.333333333333,42.8,16.81358195211786,0.0,0.0,0.0
57,2012-10-21,467.4166666666667,12341.333333333334,5913.333333333333,93.48333333333333,21.54404012712475,0.0,0.0,0.0
57,2012-10-22,468.2083333333333,12306.0,5800.0,93.64166666666667,21.642492031890498,0.0,0.0,0.0
57,2012-10-23,468.2083333333333,12260.0,6115.666666666667,93.64166666666667,21.723695509334785,0.0,0.0,0.0
57,2012-10-24,468.2083333333333,12210.666666666666,6789.333333333333,93.64166666666667,21.811463224321177,0.0,0.0,0.0
57,2012-10-25,471.0833333333333,12332.666666666666,4316.333333333333,94.21666666666667,21.728301755049824,0.0,0.0,0.0
57,2012-10-26,478.0,12544.666666666666,3897.0,95.6,21.67473561141521,0.0,0.0,0.0
57,2012-10-27,474.0416666666667,12595.333333333334,5427.666666666667,94.80833333333332,21.408778493798412,0.0,0.0,0.0
57,2012-10-28,372.2083333333333,10704.0,6856.333333333333,74.44166666666666,19.77994272649892,0.0,0.0,0.0
57,2012-10-29,332.125,10040.0,6057.666666666667,66.425,18.81710864873838,0.0,0.0,0.0
57,2012-10-30,422.0833333333333,11462.666666666666,3216.6666666666665,84.41666666666666,20.945830183009576,0.0,0.0,0.0
57,2012-10-31,405.1666666666667,10860.666666666666,3664.6666666666665,81.03333333333333,21.220824893090253,0.0,0.0,0.0
57,2012-11-01,428.9583333333333,11592.666666666666,2828.6666666666665,85.79166666666667,21.04828902850461,0.0,0.0,0.0
57,2012-11-02,407.5833333333333,11230.0,3192.6666666666665,81.51666666666667,20.6453237854952,0.0,0.0,0.0
57,2012-11-03,285.7083333333333,7978.666666666667,6268.666666666667,57.141666666666666,20.36937127478832,0.0,0.0,0.0
57,2012-11-04,414.2083333333333,11398.666666666666,4943.0,82.84166666666667,20.670444520801656,0.0,0.0,0.0
57,2012-11-05,383.9583333333333,10897.333333333334,6006.666666666667,76.79166666666667,20.04236191830825,0.0,0.0,0.0
57,2012-11-06,375.4166666666667,10785.333333333334,5570.666666666667,75.08333333333333,19.799992015906376,0.0,0.0,0.0
57,2012-11-07,386.5833333333333,11034.666666666666,4641.666666666667,77.31666666666666,19.92824004148542,0.0,0.0,0.0
57,2012-11-08,367.9166666666667,10655.333333333334,4463.0,73.58333333333333,19.641174737742183,0.0,0.0,0.0
57,2012-11-09,398.5,11285.333333333334,4275.333333333333,79.7,20.086255021266542,0.0,0.0,0.0
57,2012-11-10,406.0416666666667,11374.0,3198.3333333333335,81.20833333333334,20.30684321454389,0.0,0.0,0.0
57,2012-11-11,349.0833333333333,10181.333333333334,1699.0,69.81666666666668,19.503362635323906,0.0,0.0,0.0
57,2012-11-12,389.5,11072.666666666666,1563.3333333333333,77.9,20.00968601360708,0.0,0.0,0.0
57,2012-11-13,425.6666666666667,11865.333333333334,3721.0,85.13333333333334,20.40679196164363,0.0,0.0,0.0
57,2012-11-14,423.1666666666667,11721.333333333334,3546.6666666666665,84.63333333333334,20.53617098926933,0.0,0.0,0.0
57,2012-11-15,409.4583333333333,11438.666666666666,2340.0,81.89166666666667,20.36194911508723,0.0,0.0,0.0
57,2012-11-16,404.6666666666667,11531.333333333334,1996.6666666666667,80.93333333333334,19.961949085583242,0.0,0.0,0.0
57,2012-11-17,409.4166666666667,11528.0,1806.3333333333333,81.88333333333333,20.2021033329478,0.0,0.0,0.0
57,2012-11-18,409.0,11338.666666666666,1927.6666666666667,81.8,20.518535395108188,0.0,0.0,0.0
57,2012-11-19,410.2083333333333,11304.666666666666,2214.3333333333335,82.04166666666667,20.641048559100472,0.0,0.0,0.0
57,2012-11-20,400.2083333333333,10953.333333333334,2604.3333333333335,80.04166666666667,20.783795521403935,0.0,0.0,0.0
57,2012-11-21,439.125,11954.0,1395.6666666666667,87.825,20.895845532876024,0.0,0.0,0.0
57,2012-11-22,418.9583333333333,11456.0,1606.0,83.79166666666666,20.802851368521104,0.0,0.0,0.0
57,2012-11-23,410.5,11428.666666666666,1089.6666666666667,82.1,20.431612028233097,0.0,0.0,0.0
57,2012-11-24,418.375,11668.0,1299.3333333333333,83.675,20.396438621300423,0.0,0.0,0.0
57,2012-11-25,419.5416666666667,11697.333333333334,2412.3333333333335,83.90833333333333,20.402024796724795,0.0,0.0,0.0
57,2012-11-26,428.375,11930.0,3394.3333333333335,85.675,20.42531258731489,0.0,0.0,0.0
57,2012-11-27,428.375,11854.666666666666,3922.6666666666665,85.675,20.55511015352604,0.0,0.0,0.0
57,2012-11-28,422.5833333333333,11784.666666666666,5252.333333333333,84.51666666666667,20.39764830947936,0.0,0.0,0.0
57,2012-11-29,428.25,11875.333333333334,3987.6666666666665,85.65,20.513350502442037,0.0,0.0,0.0
57,2012-11-30,430.5416666666667,11993.333333333334,4710.0,86.10833333333333,20.420215513248095,0.0,0.0,0.0
57,2012-12-01,410.25,11561.333333333334,4349.0,82.05,20.184858292007846,0.0,0.0,0.0
57,2012-12-02,377.0833333333333,10820.666666666666,3133.0,75.41666666666667,19.822953247900106,0.0,0.0,0.0
57,2012-12-03,377.5416666666667,10891.333333333334,2437.6666666666665,75.50833333333333,19.718273066250436,0.0,0.0,0.0
57,2012-12-04,347.0,10216.0,1869.3333333333333,69.39999999999999,19.321179196032368,0.0,0.0,0.0
57,2012-12-05,331.9166666666667,9906.0,3701.0,66.38333333333334,19.05968745092761,0.0,0.0,0.0
57,2012-12-06,318.8333333333333,9700.0,3536.6666666666665,63.76666666666667,18.69721935853379,0.0,0.0,0.0
57,2012-12-07,280.75,8656.0,3100.6666666666665,56.15,18.449625500616143,0.0,0.0,0.0
57,2012-12-08,218.41666666666666,7461.333333333333,2677.3333333333335,43.68333333333334,16.65153867345723,0.0,0.0,0.0
57,2012-12-09,339.25,10348.666666666666,2715.0,67.85,18.64749484635702,0.0,0.0,0.0
57,2012-12-10,354.7083333333333,10504.0,1891.0,70.94166666666666,19.208865537996108,0.0,0.0,0.0
57,2012-12-11,361.4166666666667,10406.0,2167.3333333333335,72.28333333333333,19.75647196062101,0.0,0.0,0.0
57,2012-12-12,361.125,10103.333333333334,2239.0,72.225,20.3318974760805,0.0,0.0,0.0
57,2012-12-13,355.625,10268.0,1895.3333333333333,71.125,19.701144737696406,0.0,0.0,0.0
57,2012-12-14,332.4583333333333,9629.333333333334,1997.6666666666667,66.49166666666667,19.639301641973596,0.0,0.0,0.0
57,2012-12-15,319.4583333333333,9350.0,1905.0,63.891666666666666,19.435138888888886,0.0,0.0,0.0
57,2012-12-16,346.75,10198.0,1665.3333333333333,69.35,19.34133735372949,0.0,0.0,0.0
57,2012-12-17,385.0,11394.666666666666,1302.6666666666667,77.0,19.219591036742337,0.0,0.0,0.0
57,2012-12-18,370.5416666666667,10601.333333333334,1998.6666666666667,74.10833333333333,19.882069996436506,0.0,0.0,0.0
57,2012-12-19,384.7916666666667,10552.666666666666,2385.3333333333335,76.95833333333333,20.74189712447617,0.0,0.0,0.0
57,2012-12-20,3.2083333333333335,110.0,12851.333333333334,0.6416666666666667,16.590972222222224,0.0,0.0,0.0
57,2012-12-21,383.2083333333333,10888.666666666666,2782.0,76.64166666666667,20.019133681299618,0.0,0.0,0.0
57,2012-12-22,406.9166666666667,11169.333333333334,2490.3333333333335,81.38333333333333,20.723507570331464,0.0,0.0,0.0
57,2012-12-23,415.7916666666667,11429.333333333334,3180.6666666666665,83.15833333333333,20.69378439006844,0.0,0.0,0.0
57,2012-12-24,375.2916666666667,10289.333333333334,5003.666666666667,75.05833333333334,20.74754532741566,0.0,0.0,0.0
57,2012-12-25,445.375,12061.333333333334,3289.6666666666665,89.075,21.004655027083796,0.0,0.0,0.0
57,2012-12-26,432.625,11846.0,3900.6666666666665,86.52499999999999,20.774229346052113,0.0,0.0,0.0
57,2012-12-27,421.4166666666667,11716.666666666666,4454.333333333333,84.28333333333333,20.459389521100043,0.0,0.0,0.0
57,2012-12-28,355.25,9834.0,5361.0,71.05,20.54891617517456,0.0,0.0,0.0
57,2012-12-29,446.625,12376.0,3336.6666666666665,89.325,20.52805328862314,0.0,0.0,0.0
57,2012-12-30,406.1666666666667,11291.333333333334,3194.0,81.23333333333333,20.461811910806716,0.0,0.0,0.0
57,2012-12-31,425.8333333333333,11716.0,3483.3333333333335,85.16666666666667,20.67499099047836,0.0,0.0,0.0
57,2013-01-01,456.4583333333333,12456.0,3282.6666666666665,91.29166666666667,20.845272581709843,0.0,0.0,0.0
57,2013-01-02,446.6666666666667,12295.333333333334,4102.333333333333,89.33333333333333,20.664660485459706,0.0,0.0,0.0
57,2013-01-03,448.2916666666667,12446.666666666666,3967.0,89.65833333333333,20.487673518121763,0.0,0.0,0.0
57,2013-01-04,460.2916666666667,12637.333333333334,3470.6666666666665,92.05833333333334,20.71870988517268,0.0,0.0,0.0
57,2013-01-05,468.1666666666667,12906.0,3371.3333333333335,93.63333333333334,20.634496013912564,0.0,0.0,0.0
57,2013-01-06,472.7916666666667,12926.0,3325.3333333333335,94.55833333333334,20.80610086045352,0.0,0.0,0.0
57,2013-01-07,478.0833333333333,13060.0,3366.3333333333335,95.61666666666667,20.82310383699166,0.0,0.0,0.0
57,2013-01-08,447.7083333333333,12334.666666666666,3183.6666666666665,89.54166666666666,20.646802260116022,0.0,0.0,0.0
57,2013-01-09,381.3333333333333,10722.666666666666,2136.0,76.26666666666667,20.229586338390117,0.0,0.0,0.0
57,2013-01-10,352.125,9960.0,2994.0,70.42500000000001,20.110485692771082,0.0,0.0,0.0
57,2013-01-11,434.7916666666667,11917.333333333334,2302.6666666666665,86.95833333333334,20.75329993193854,0.0,0.0,0.0
57,2013-01-12,477.2916666666667,12837.333333333334,856.3333333333334,95.45833333333333,21.1492061997992,0.0,0.0,0.0
57,2013-01-13,362.2083333333333,9706.666666666666,3244.0,72.44166666666668,21.226254149496338,0.0,0.0,0.0
57,2013-01-14,440.1666666666667,11805.333333333334,810.3333333333334,88.03333333333333,21.20918276108727,0.0,0.0,0.0
57,2013-01-15,203.29166666666666,5642.666666666667,7343.333333333333,40.65833333333334,20.49369264925961,0.0,0.0,0.0
57,2013-01-16,233.75,6616.0,4561.333333333333,46.75,20.097459441757355,0.0,0.0,0.0
57,2013-01-17,393.2916666666667,10817.333333333334,829.3333333333334,78.65833333333333,20.681382631784377,0.0,0.0,0.0
57,2013-01-18,343.4583333333333,9694.666666666666,899.3333333333334,68.69166666666666,20.152374014349242,0.0,0.0,0.0
57,2013-01-19,329.375,9330.666666666666,1506.6666666666667,65.875,20.079967044155474,0.0,0.0,0.0
57,2013-01-20,333.875,9509.333333333334,2008.3333333333333,66.77499999999999,19.97187631449804,0.0,0.0,0.0
57,2013-01-21,350.5416666666667,10084.0,3623.0,70.10833333333333,19.77387789788003,0.0,0.0,0.0
57,2013-01-22,331.125,9506.666666666666,2191.6666666666665,66.225,19.812931714586256,0.0,0.0,0.0
57,2013-01-23,287.9166666666667,8520.0,1733.6666666666667,57.58333333333333,19.222605307772557,0.0,0.0,0.0
57,2013-01-24,254.95833333333334,7934.666666666667,2074.6666666666665,50.99166666666667,18.27786909062902,0.0,0.0,0.0
57,2013-01-25,236.83333333333334,7586.666666666667,1415.3333333333333,47.36666666666667,17.757297158758053,0.0,0.0,0.0
57,2013-01-26,177.91666666666666,6664.0,958.3333333333334,35.583333333333336,15.186814309056956,0.0,0.0,0.0
57,2013-01-27,174.625,6560.0,1466.6666666666667,34.925,15.142152566056911,0.0,0.0,0.0
57,2013-01-28,209.95833333333334,7096.0,1601.3333333333333,41.99166666666667,16.830791799761997,0.0,0.0,0.0
57,2013-01-29,207.625,7030.666666666667,867.0,41.525,16.798409942158166,0.0,0.0,0.0
57,2013-01-30,236.25,7626.666666666667,563.3333333333334,47.25,17.620656687062937,0.0,0.0,0.0
57,2013-01-31,234.70833333333334,7814.666666666667,480.0,46.94166666666666,17.084532111983165,0.0,0.0,0.0
57,2013-02-01,261.75,8429.333333333334,371.0,52.349999999999994,17.663570665928503,0.0,0.0,0.0
57,2013-02-02,296.4583333333333,8952.0,390.3333333333333,59.291666666666664,18.837732567520604,0.0,0.0,0.0
57,2013-02-03,338.2916666666667,9697.333333333334,433.6666666666667,67.65833333333333,19.84376217402264,0.0,0.0,0.0
57,2013-02-04,381.2083333333333,10553.333333333334,429.3333333333333,76.24166666666666,20.54744222467888,0.0,0.0,0.0
57,2013-02-05,416.125,11226.666666666666,467.0,83.22500000000001,21.084243245249407,0.0,0.0,0.0
57,2013-02-06,410.0,11248.0,450.3333333333333,82.0,20.73450094831674,0.0,0.0,0.0
57,2013-02-07,416.7083333333333,11632.0,446.6666666666667,83.34166666666667,20.37805968687911,0.0,0.0,0.0
57,2013-02-08,418.5416666666667,11752.0,417.3333333333333,83.70833333333333,20.258717783261478,0.0,0.0,0.0
57,2013-02-09,417.9583333333333,11644.0,443.3333333333333,83.59166666666667,20.418123664071146,0.0,0.0,0.0
57,2013-02-10,428.6666666666667,11713.333333333334,686.6666666666666,85.73333333333333,20.817292733826594,0.0,0.0,0.0
57,2013-02-11,482.5833333333333,12809.333333333334,493.6666666666667,96.51666666666667,21.43042724922799,0.0,0.0,0.0
57,2013-02-12,455.0,12110.666666666666,782.3333333333334,91.0,21.371174171529226,0.0,0.0,0.0
57,2013-02-13,476.0833333333333,12993.333333333334,538.0,95.21666666666667,20.842386052676584,0.0,0.0,0.0
57,2013-02-14,453.5416666666667,12476.0,651.6666666666666,90.70833333333333,20.67887288037476,0.0,0.0,0.0
57,2013-02-15,463.4166666666667,12480.0,508.3333333333333,92.68333333333332,21.122343527421652,0.0,0.0,0.0
57,2013-02-16,464.375,12808.0,608.0,92.875,20.623983382781592,0.0,0.0,0.0
57,2013-02-17,438.375,12002.666666666666,784.6666666666666,87.675,20.775575913685845,0.0,0.0,0.0
57,2013-02-18,440.25,11968.0,742.6666666666666,88.05,20.92487257687166,0.0,0.0,0.0
57,2013-02-19,438.2916666666667,11841.333333333334,637.3333333333334,87.65833333333333,21.054631493262775,0.0,0.0,0.0
57,2013-02-20,438.375,11918.666666666666,439.3333333333333,87.675,20.921997357086923,0.0,0.0,0.0
57,2013-02-21,438.3333333333333,11934.666666666666,455.0,87.66666666666667,20.891962722973222,0.0,0.0,0.0
57,2013-02-22,437.125,12013.333333333334,489.6666666666667,87.425,20.697941523307435,0.0,0.0,0.0
57,2013-02-23,418.125,11574.666666666666,460.3333333333333,83.625,20.54862091060938,0.0,0.0,0.0
57,2013-02-24,414.3333333333333,11528.0,445.0,82.86666666666666,20.44470949957591,0.0,0.0,0.0
57,2013-02-25,406.5416666666667,11338.666666666666,514.3333333333334,81.30833333333334,20.395206789941987,0.0,0.0,0.0
57,2013-02-26,362.7916666666667,10296.0,529.6666666666666,72.55833333333334,20.043511369032203,0.0,0.0,0.0
57,2013-02-27,340.875,9816.0,440.3333333333333,68.175,19.753571974327627,0.0,0.0,0.0
57,2013-02-28,320.8333333333333,9262.666666666666,450.3333333333333,64.16666666666667,19.702824360635283,0.0,0.0,0.0
57,2013-03-01,319.2083333333333,9533.333333333334,381.6666666666667,63.84166666666666,19.046469259906758,0.0,0.0,0.0
57,2013-03-02,331.5833333333333,9848.0,467.6666666666667,66.31666666666666,19.15268610659807,0.0,0.0,0.0
57,2013-03-03,372.2916666666667,10857.333333333334,413.6666666666667,74.45833333333334,19.504965282041834,0.0,0.0,0.0
57,2013-03-04,329.9583333333333,9668.0,1765.6666666666667,65.99166666666667,19.413663488944056,0.0,0.0,0.0
57,2013-03-05,382.4166666666667,10478.666666666666,527.3333333333334,76.48333333333333,20.759449092335753,0.0,0.0,0.0
57,2013-03-06,369.2083333333333,10026.666666666666,546.6666666666666,73.84166666666667,20.945944841533688,0.0,0.0,0.0
57,2013-03-07,385.5416666666667,10528.0,504.0,77.10833333333333,20.83101741915738,0.0,0.0,0.0
57,2013-03-08,379.7083333333333,10396.0,537.6666666666666,75.94166666666666,20.776332911162413,0.0,0.0,0.0
57,2013-03-09,386.2916666666667,10661.333333333334,624.0,77.25833333333333,20.610515544230452,0.0,0.0,0.0
57,2013-03-10,370.7916666666667,10068.0,1443.6666666666667,74.15833333333333,20.94940998432879,0.0,0.0,0.0
57,2013-03-11,397.9583333333333,10676.0,765.6666666666666,79.59166666666667,21.20381840368844,0.0,0.0,0.0
57,2013-03-12,401.375,10602.666666666666,956.0,80.27499999999999,21.533778844944667,0.0,0.0,0.0
57,2013-03-13,401.125,10553.333333333334,462.3333333333333,80.22500000000001,21.620966914087177,0.0,0.0,0.0
57,2013-03-14,397.5833333333333,10645.333333333334,415.6666666666667,79.51666666666667,21.2448634247662,0.0,0.0,0.0
57,2013-03-15,419.75,10913.333333333334,441.6666666666667,83.95,21.878539248625533,0.0,0.0,0.0
57,2013-03-16,414.4583333333333,11074.666666666666,454.6666666666667,82.89166666666667,21.288019077574443,0.0,0.0,0.0
57,2013-03-17,377.7916666666667,10501.333333333334,455.3333333333333,75.55833333333334,20.464115006560014,0.0,0.0,0.0
57,2013-03-18,354.25,10174.666666666666,396.3333333333333,70.85000000000001,19.80499361158433,0.0,0.0,0.0
57,2013-03-19,346.375,9961.333333333334,388.3333333333333,69.27499999999999,19.7794451044037,0.0,0.0,0.0
57,2013-03-20,360.1666666666667,10202.666666666666,403.3333333333333,72.03333333333333,20.080515442585817,0.0,0.0,0.0
57,2013-03-21,323.8333333333333,9485.333333333334,1082.0,64.76666666666667,19.420213077499767,0.0,0.0,0.0
57,2013-03-22,387.875,10797.333333333334,395.3333333333333,77.575,20.43432599098543,0.0,0.0,0.0
57,2013-03-23,399.4583333333333,11060.0,460.0,79.89166666666667,20.544775341571224,0.0,0.0,0.0
57,2013-03-24,430.9166666666667,11824.0,452.3333333333333,86.18333333333334,20.73069721658397,0.0,0.0,0.0
57,2013-03-25,440.4583333333333,12025.333333333334,457.6666666666667,88.09166666666667,20.83496357227335,0.0,0.0,0.0
57,2013-03-26,439.0833333333333,11898.666666666666,518.0,87.81666666666666,20.991027239279845,0.0,0.0,0.0
57,2013-03-27,435.25,11734.666666666666,504.6666666666667,87.05000000000001,21.098571895239175,0.0,0.0,0.0
57,2013-03-28,443.4166666666667,12092.0,494.0,88.68333333333334,20.85926071415445,0.0,0.0,0.0
57,2013-03-29,384.8333333333333,10458.666666666666,1891.6666666666667,76.96666666666667,20.93058654173041,0.0,0.0,0.0
57,2013-03-30,441.375,12040.0,476.0,88.275,20.852891403654485,0.0,0.0,0.0
57,2013-03-31,404.2916666666667,11318.666666666666,437.3333333333333,80.85833333333333,20.318168487650688,0.0,0.0,0.0
57,2013-04-01,432.75,11972.0,440.0,86.55000000000001,20.561528984296693,0.0,0.0,0.0
57,2013-04-02,441.2083333333333,12082.666666666666,508.3333333333333,88.24166666666666,20.771408652431397,0.0,0.0,0.0
57,2013-04-03,449.0,12142.666666666666,529.3333333333334,89.8,21.033778961238607,0.0,0.0,0.0
57,2013-04-04,437.9166666666667,11898.666666666666,556.3333333333334,87.58333333333333,20.935253016210968,0.0,0.0,0.0
57,2013-04-05,407.0416666666667,11325.333333333334,483.6666666666667,81.40833333333333,20.44433141531277,0.0,0.0,0.0
57,2013-04-06,350.2083333333333,10229.333333333334,398.0,70.04166666666667,19.474404354579423,0.0,0.0,0.0
57,2013-04-07,353.3333333333333,10157.333333333334,409.3333333333333,70.66666666666667,19.787455150083133,0.0,0.0,0.0
57,2013-04-08,347.5416666666667,10100.0,528.3333333333334,69.50833333333334,19.573592546754675,0.0,0.0,0.0
57,2013-04-09,305.0833333333333,8606.666666666666,3386.6666666666665,61.016666666666666,20.163621546604695,0.0,0.0,0.0
57,2013-04-10,427.8333333333333,11796.0,522.3333333333334,85.56666666666666,20.63121915150145,0.0,0.0,0.0
57,2013-04-11,463.2916666666667,12372.0,746.0,92.65833333333333,21.30098149495276,0.0,0.0,0.0
57,2013-04-12,326.9166666666667,8870.666666666666,4384.666666666667,65.38333333333334,20.963598815070895,0.0,0.0,0.0
57,2013-04-13,419.8333333333333,11097.333333333334,476.3333333333333,83.96666666666667,21.520052364932514,0.0,0.0,0.0
57,2013-04-14,386.0833333333333,10442.666666666666,547.3333333333334,77.21666666666667,21.030745924838268,0.0,0.0,0.0
57,2013-04-15,341.625,9780.0,545.0,68.325,19.86990669734151,0.0,0.0,0.0
57,2013-04-16,339.8333333333333,9866.666666666666,470.0,67.96666666666667,19.59208051801802,0.0,0.0,0.0
57,2013-04-17,338.9583333333333,9980.0,470.0,67.79166666666666,19.31971929971053,0.0,0.0,0.0
57,2013-04-18,416.2916666666667,11582.666666666666,433.0,83.25833333333334,20.444391883465713,0.0,0.0,0.0
57,2013-04-19,451.9583333333333,12306.666666666666,441.3333333333333,90.39166666666667,20.890219280426148,0.0,0.0,0.0
57,2013-04-20,430.9166666666667,11646.666666666666,465.6666666666667,86.18333333333334,21.046344924632702,0.0,0.0,0.0
57,2013-04-21,410.7083333333333,11298.666666666666,680.0,82.14166666666667,20.67718228797892,0.0,0.0,0.0
57,2013-04-22,385.9583333333333,10833.333333333334,575.6666666666666,77.19166666666666,20.26578141025641,0.0,0.0,0.0
57,2013-04-23,407.8333333333333,11188.0,533.6666666666666,81.56666666666666,20.735537579946765,0.0,0.0,0.0
57,2013-04-24,341.625,9926.666666666666,446.3333333333333,68.325,19.576328492276694,0.0,0.0,0.0
57,2013-04-25,337.5,9908.0,566.0,67.5,19.37638776746064,0.0,0.0,0.0
57,2013-04-26,370.7916666666667,10522.666666666666,596.6666666666666,74.15833333333333,20.04422133700794,0.0,0.0,0.0
57,2013-04-27,339.4166666666667,9964.0,571.3333333333334,67.88333333333333,19.376908258619917,0.0,0.0,0.0
57,2013-04-28,375.7083333333333,10724.0,517.6666666666666,75.14166666666667,19.92870417858179,0.0,0.0,0.0
57,2013-04-29,354.3333333333333,10237.333333333334,506.6666666666667,70.86666666666666,19.688389988712338,0.0,0.0,0.0
57,2013-04-30,391.3333333333333,10397.333333333334,477.0,78.26666666666667,21.40966700863469,0.0,0.0,0.0
57,2013-05-01,392.3333333333333,10956.0,615.6666666666666,78.46666666666667,20.36986836233824,0.0,0.0,0.0
57,2013-05-02,385.7916666666667,10864.0,596.3333333333334,77.15833333333333,20.19984901714122,0.0,0.0,0.0
57,2013-05-03,365.1666666666667,10105.333333333334,1801.3333333333333,73.03333333333333,20.555380547125832,0.0,0.0,0.0
57,2013-05-04,409.0416666666667,11245.333333333334,528.0,81.80833333333334,20.690941551063155,0.0,0.0,0.0
57,2013-05-05,359.875,10286.666666666666,563.3333333333334,71.975,19.900411130913803,0.0,0.0,0.0
57,2013-05-06,309.0416666666667,9357.333333333334,574.0,61.80833333333333,18.78667726441531,0.0,0.0,0.0
57,2013-05-07,299.75,9132.0,586.3333333333334,59.95,18.67146207475544,0.0,0.0,0.0
57,2013-05-08,295.7083333333333,8960.0,653.3333333333334,59.14166666666667,18.77329876612103,0.0,0.0,0.0
57,2013-05-09,306.7916666666667,8846.666666666666,1343.6666666666667,61.358333333333334,19.726449855563928,0.0,0.0,0.0
57,2013-05-10,395.625,10798.666666666666,1236.6666666666667,79.125,20.840043909741944,0.0,0.0,0.0
57,2013-05-11,447.3333333333333,11942.666666666666,697.0,89.46666666666667,21.306640988426185,0.0,0.0,0.0
57,2013-05-12,442.5833333333333,11728.0,706.6666666666666,88.51666666666667,21.466247678869184,0.0,0.0,0.0
57,2013-05-13,418.4166666666667,11286.666666666666,736.6666666666666,83.68333333333334,21.087656280763927,0.0,0.0,0.0
57,2013-05-14,427.8333333333333,11592.0,757.6666666666666,85.56666666666666,20.994294436776322,0.0,0.0,0.0
57,2013-05-15,411.2083333333333,11246.666666666666,817.3333333333334,82.24166666666667,20.79807412072713,0.0,0.0,0.0
57,2013-05-16,392.9583333333333,10730.666666666666,680.0,78.59166666666667,20.830746639951954,0.0,0.0,0.0
57,2013-05-17,308.0,9066.666666666666,944.3333333333334,61.6,19.323602941176468,0.0,0.0,0.0
57,2013-05-18,318.2916666666667,9221.333333333334,807.3333333333334,63.65833333333333,19.63435255807789,0.0,0.0,0.0
57,2013-05-19,256.0416666666667,7893.333333333333,390.6666666666667,51.208333333333336,18.451651358389636,0.0,0.0,0.0
57,2013-05-20,181.45833333333334,5654.666666666667,2451.0,36.291666666666664,18.253869714296943,0.0,0.0,0.0
57,2013-05-21,117.625,3442.6666666666665,6175.0,23.525,19.43523068357862,0.0,0.0,0.0
57,2013-05-22,196.66666666666666,5358.666666666667,5590.666666666667,39.33333333333333,20.876565480633655,0.0,0.0,0.0
57,2013-05-23,369.0833333333333,9782.666666666666,695.0,73.81666666666666,21.461111773658626,0.0,0.0,0.0
57,2013-05-24,383.5416666666667,10038.666666666666,1304.3333333333333,76.70833333333333,21.733093842697127,0.0,0.0,0.0
57,2013-05-25,382.9583333333333,10474.666666666666,441.6666666666667,76.59166666666667,20.796792128097422,0.0,0.0,0.0
57,2013-05-26,331.2916666666667,9640.0,402.6666666666667,66.25833333333333,19.54872853273398,0.0,0.0,0.0
57,2013-05-27,308.1666666666667,9314.666666666666,392.0,61.633333333333326,18.819296330756753,0.0,0.0,0.0
57,2013-05-28,362.5,10494.666666666666,375.3333333333333,72.5,19.64827372633719,0.0,0.0,0.0
57,2013-05-29,390.625,10934.666666666666,399.6666666666667,78.125,20.32074022985002,0.0,0.0,0.0
57,2013-05-30,365.7083333333333,10320.0,734.3333333333334,73.14166666666667,20.15766378660637,0.0,0.0,0.0
57,2013-05-31,361.7083333333333,10274.666666666666,1194.3333333333333,72.34166666666667,20.02515153235574,0.0,0.0,0.0
57,2013-06-01,353.3333333333333,9904.0,1734.0,70.66666666666667,20.29359630227966,0.0,0.0,0.0
57,2013-06-02,360.875,10016.0,1172.6666666666667,72.175,20.494980947151227,0.0,0.0,0.0
57,2013-06-03,388.5833333333333,10706.666666666666,414.3333333333333,77.71666666666667,20.645001816106266,0.0,0.0,0.0
57,2013-06-04,350.8333333333333,10074.666666666666,560.0,70.16666666666667,19.808664747661904,0.0,0.0,0.0
57,2013-06-05,348.625,10069.333333333334,444.6666666666667,69.72500000000001,19.694404214115465,0.0,0.0,0.0
57,2013-06-06,347.375,10064.0,471.6666666666667,69.475,19.634189106385794,0.0,0.0,0.0
57,2013-06-07,348.6666666666667,9962.666666666666,682.0,69.73333333333333,19.907644093504636,0.0,0.0,0.0
57,2013-06-08,348.7083333333333,9817.333333333334,932.0,69.74166666666667,20.2047660883245,0.0,0.0,0.0
57,2013-06-09,348.6666666666667,9730.666666666666,895.3333333333334,69.73333333333333,20.382285100940894,0.0,0.0,0.0
57,2013-06-10,348.7083333333333,9732.0,1317.3333333333333,69.74166666666667,20.381928032378866,0.0,0.0,0.0
57,2013-06-11,348.6666666666667,9837.333333333334,981.0,69.73333333333333,20.161279027740125,0.0,0.0,0.0
57,2013-06-12,345.2083333333333,9776.0,1410.6666666666667,69.04166666666667,20.08653917189489,0.0,0.0,0.0
57,2013-06-13,347.375,9893.333333333334,1687.6666666666667,69.475,19.9728920990566,0.0,0.0,0.0
57,2013-06-14,288.5833333333333,8657.333333333334,2961.3333333333335,57.71666666666667,18.96147614097233,0.0,0.0,0.0
57,2013-06-15,285.2916666666667,8425.333333333334,3108.6666666666665,57.05833333333333,19.26136371129398,0.0,0.0,0.0
57,2013-06-16,288.9166666666667,8590.666666666666,2741.6666666666665,57.78333333333333,19.1306957809509,0.0,0.0,0.0
57,2013-06-17,289.125,8566.666666666666,2895.0,57.825,19.198124999999997,0.0,0.0,0.0
57,2013-06-18,279.125,8472.0,2474.0,55.825,18.741218622127796,0.0,0.0,0.0
57,2013-06-19,262.6666666666667,8137.333333333333,2311.0,52.53333333333333,18.36148888524769,0.0,0.0,0.0
57,2013-06-20,358.5833333333333,10196.0,562.3333333333334,71.71666666666667,20.005311178675733,0.0,0.0,0.0
57,2013-06-21,356.3333333333333,10214.666666666666,413.3333333333333,71.26666666666667,19.84345494495932,0.0,0.0,0.0
57,2013-06-22,331.5833333333333,9646.666666666666,1016.0,66.31666666666666,19.55241735775167,0.0,0.0,0.0
57,2013-06-23,318.8333333333333,9330.666666666666,1505.0,63.76666666666667,19.437306492331142,0.0,0.0,0.0
57,2013-06-24,306.5833333333333,9036.0,2250.0,61.31666666666666,19.300002151886282,0.0,0.0,0.0
57,2013-06-25,318.7916666666667,9297.333333333334,1842.3333333333333,63.758333333333326,19.50444497227401,0.0,0.0,0.0
57,2013-06-26,288.875,8477.333333333334,2726.6666666666665,57.775,19.383657891632588,0.0,0.0,0.0
57,2013-06-27,295.2083333333333,8768.0,2044.3333333333333,59.04166666666667,19.151954867447284,0.0,0.0,0.0
57,2013-06-28,288.9166666666667,8612.0,1661.0,57.78333333333333,19.083305916808587,0.0,0.0,0.0
57,2013-06-29,288.9166666666667,8672.0,1297.0,57.78333333333333,18.95127197365724,0.0,0.0,0.0
57,2013-06-30,293.375,8728.0,1407.6666666666667,58.675,19.12024280094714,0.0,0.0,0.0
57,2013-07-01,337.0,9561.333333333334,831.0,67.4,20.04917375540371,0.0,0.0,0.0
57,2013-07-02,348.375,9834.666666666666,703.3333333333334,69.675,20.149875864289587,0.0,0.0,0.0
57,2013-07-03,361.4583333333333,10138.666666666666,612.6666666666666,72.29166666666667,20.279742432710854,0.0,0.0,0.0
57,2013-07-04,359.1666666666667,9978.666666666666,557.3333333333334,71.83333333333334,20.474275676999824,0.0,0.0,0.0
57,2013-07-05,323.7916666666667,8888.0,983.0,64.75833333333333,20.722715240274027,0.0,0.0,0.0
57,2013-07-06,365.2916666666667,9633.333333333334,662.0,73.05833333333334,21.56990412341407,0.0,0.0,0.0
57,2013-07-07,363.7916666666667,9918.666666666666,702.3333333333334,72.75833333333334,20.86337139288435,0.0,0.0,0.0
57,2013-07-08,362.3333333333333,10024.0,655.3333333333334,72.46666666666667,20.561380464662584,0.0,0.0,0.0
57,2013-07-09,181.66666666666666,5018.666666666667,617.0,36.333333333333336,20.59073901877435,0.0,0.0,0.0
57,2013-07-10,327.7083333333333,9066.666666666666,1240.0,65.54166666666667,20.560083486519606,0.0,0.0,0.0
57,2013-07-11,330.8333333333333,9489.333333333334,441.0,66.16666666666666,19.831638447847872,0.0,0.0,0.0
57,2013-07-12,297.4583333333333,9106.666666666666,392.6666666666667,59.49166666666667,18.580257900195214,0.0,0.0,0.0
57,2013-07-13,287.7916666666667,9004.0,400.6666666666667,57.55833333333334,18.181418597907104,0.0,0.0,0.0
57,2013-07-14,203.66666666666666,6218.666666666667,3277.3333333333335,40.733333333333334,18.62977951686678,0.0,0.0,0.0
57,2013-07-15,233.58333333333334,7214.666666666667,1560.0,46.71666666666667,18.41664934084889,0.0,0.0,0.0
57,2013-07-16,229.125,7404.0,2963.6666666666665,45.824999999999996,17.603179024851432,0.0,0.0,0.0
57,2013-07-17,229.29166666666666,7313.333333333333,2774.3333333333335,45.858333333333334,17.834376899118805,0.0,0.0,0.0
57,2013-07-18,159.16666666666666,5153.333333333333,4687.333333333333,31.833333333333336,17.56907611039241,0.0,0.0,0.0
57,2013-07-19,14.875,760.0,8237.666666666666,2.9749999999999996,11.133415570175439,0.0,0.0,0.0
57,2013-07-20,272.625,7990.666666666667,1243.0,54.525,19.407415422159186,0.0,0.0,0.0
57,2013-07-21,289.5833333333333,8504.0,474.0,57.91666666666667,19.37025550067942,0.0,0.0,0.0
57,2013-07-22,264.3333333333333,7937.333333333333,468.6666666666667,52.86666666666666,18.943592866341902,0.0,0.0,0.0
57,2013-07-23,0.0,0.0,396.0,0.0,0.0,0.0,0.0,0.0
57,2013-07-24,0.0,0.0,374.0,0.0,0.0,0.0,0.0,0.0
57,2013-07-25,0.0,0.0,381.3333333333333,0.0,0.0,0.0,0.0,0.0
57,2013-07-26,0.0,0.0,365.3333333333333,0.0,0.0,0.0,0.0,0.0
57,2013-07-27,0.0,0.0,328.3333333333333,0.0,0.0,0.0,0.0,0.0
57,2013-07-28,0.0,0.0,310.0,0.0,0.0,0.0,0.0,0.0
57,2013-07-29,0.0,0.0,317.6666666666667,0.0,0.0,0.0,0.0,0.0
57,2013-07-30,0.0,0.0,314.0,0.0,0.0,0.0,0.0,0.0
57,2013-07-31,0.0,0.0,300.6666666666667,0.0,0.0,0.0,0.0,0.0
57,2013-08-01,0.0,0.0,273.3333333333333,0.0,0.0,0.0,0.0,0.0
57,2013-08-02,0.0,0.0,271.0,0.0,0.0,0.0,0.0,0.0
57,2013-08-03,0.0,0.0,264.0,0.0,0.0,0.0,0.0,0.0
57,2013-08-04,0.0,0.0,252.66666666666666,0.0,0.0,0.0,0.0,0.0
57,2013-08-05,0.0,0.0,257.3333333333333,0.0,0.0,0.0,0.0,0.0
57,2013-08-06,0.0,0.0,245.0,0.0,0.0,0.0,0.0,0.0
57,2013-08-07,0.0,0.0,223.33333333333334,0.0,0.0,0.0,0.0,0.0
57,2013-08-08,0.0,0.0,176.0,0.0,0.0,0.0,0.0,0.0
57,2013-08-09,0.0,0.0,160.66666666666666,0.0,0.0,0.0,0.0,0.0
57,2013-08-10,0.0,0.0,181.0,0.0,0.0,0.0,0.0,0.0
57,2013-08-11,0.0,0.0,188.0,0.0,0.0,0.0,0.0,0.0
57,2013-08-12,0.0,0.0,175.33333333333334,0.0,0.0,0.0,0.0,0.0
57,2013-08-13,0.0,0.0,170.66666666666666,0.0,0.0,0.0,0.0,0.0
57,2013-08-14,0.0,0.0,185.33333333333334,0.0,0.0,0.0,0.0,0.0
57,2013-08-15,0.0,0.0,185.66666666666666,0.0,0.0,0.0,0.0,0.0
57,2013-08-16,0.0,0.0,170.0,0.0,0.0,0.0,0.0,0.0
57,2013-08-17,0.0,0.0,154.33333333333334,0.0,0.0,0.0,0.0,0.0
57,2013-08-18,0.0,0.0,148.66666666666666,0.0,0.0,0.0,0.0,0.0
57,2013-08-19,0.0,0.0,135.33333333333334,0.0,0.0,0.0,0.0,0.0
57,2013-08-20,0.0,0.0,135.0,0.0,0.0,0.0,0.0,0.0
57,2013-08-21,0.0,0.0,133.33333333333334,0.0,0.0,0.0,0.0,0.0
57,2013-08-22,0.0,0.0,128.33333333333334,0.0,0.0,0.0,0.0,0.0
57,2013-08-23,0.0,0.0,132.66666666666666,0.0,0.0,0.0,0.0,0.0
57,2013-08-24,0.0,0.0,138.66666666666666,0.0,0.0,0.0,0.0,0.0
57,2013-08-25,0.0,0.0,139.66666666666666,0.0,0.0,0.0,0.0,0.0
57,2013-08-26,0.0,0.0,135.66666666666666,0.0,0.0,0.0,0.0,0.0
57,2013-08-27,0.0,0.0,140.0,0.0,0.0,0.0,0.0,0.0
57,2013-08-28,0.0,0.0,130.0,0.0,0.0,0.0,0.0,0.0
57,2013-08-29,0.0,0.0,130.0,0.0,0.0,0.0,0.0,0.0
57,2013-08-30,0.0,0.0,134.0,0.0,0.0,0.0,0.0,0.0
57,2013-08-31,0.0,0.0,141.66666666666666,0.0,0.0,0.0,0.0,0.0
57,2013-09-01,0.0,0.0,137.0,0.0,0.0,0.0,0.0,0.0
57,2013-09-02,0.0,0.0,137.33333333333334,0.0,0.0,0.0,0.0,0.0
57,2013-09-03,0.0,0.0,165.0,0.0,0.0,0.0,0.0,0.0
57,2013-09-04,0.0,0.0,219.33333333333334,0.0,0.0,0.0,0.0,0.0
57,2013-09-05,0.0,0.0,211.33333333333334,0.0,0.0,0.0,0.0,0.0
57,2013-09-06,0.0,0.0,237.66666666666666,0.0,0.0,0.0,0.0,0.0
57,2013-09-07,0.0,6.666666666666667,357.6666666666667,0.0,0.0,0.0,0.0,0.0
57,2013-09-08,40.666666666666664,2538.6666666666665,1199.0,8.133333333333333,9.112088585434174,0.0,0.0,0.0
57,2013-09-09,7.791666666666667,764.0,2133.3333333333335,1.5583333333333333,5.801256180919139,0.0,0.0,0.0
57,2013-09-10,20.708333333333332,1157.3333333333333,3027.3333333333335,4.141666666666667,10.17821740591398,0.0,0.0,0.0
57,2013-09-11,94.79166666666667,4340.0,648.3333333333334,18.958333333333332,12.424115143369177,0.0,0.0,0.0
57,2013-09-12,128.25,4864.0,827.3333333333334,25.650000000000002,14.99853515625,0.0,0.0,0.0
57,2013-09-13,169.25,5612.0,1164.3333333333333,33.85,17.155210560703253,0.0,0.0,0.0
57,2013-09-14,250.125,7380.0,622.6666666666666,50.025,19.279056571815715,0.0,0.0,0.0
57,2013-09-15,255.20833333333334,7604.0,613.3333333333334,51.041666666666664,19.09140017680753,0.0,0.0,0.0
57,2013-09-16,266.1666666666667,8010.666666666667,574.3333333333334,53.233333333333334,18.900358549711495,0.0,0.0,0.0
57,2013-09-17,293.5833333333333,8750.666666666666,556.3333333333334,58.71666666666666,19.084258659657678,0.0,0.0,0.0
57,2013-09-18,315.25,9450.666666666666,461.6666666666667,63.05,18.974821000282166,0.0,0.0,0.0
57,2013-09-19,344.0833333333333,10114.666666666666,472.6666666666667,68.81666666666668,19.35071870331312,0.0,0.0,0.0
57,2013-09-20,334.0,10112.0,421.3333333333333,66.8,18.788601002109708,0.0,0.0,0.0
57,2013-09-21,266.5416666666667,7889.333333333333,3771.3333333333335,53.30833333333334,19.218073101515408,0.0,0.0,0.0
57,2013-09-22,343.4583333333333,9721.333333333334,2426.6666666666665,68.69166666666666,20.09709387715448,0.0,0.0,0.0
57,2013-09-23,368.2083333333333,11006.666666666666,560.3333333333334,73.64166666666667,19.02930105491621,0.0,0.0,0.0
57,2013-09-24,344.6666666666667,10441.333333333334,1245.3333333333333,68.93333333333334,18.777093176690933,0.0,0.0,0.0
57,2013-09-25,326.875,10208.0,1073.3333333333333,65.375,18.21487028147858,0.0,0.0,0.0
57,2013-09-26,326.7083333333333,10278.666666666666,419.6666666666667,65.34166666666667,18.080418044925846,0.0,0.0,0.0
57,2013-09-27,241.66666666666666,8365.333333333334,385.3333333333333,48.333333333333336,16.43306370205079,0.0,0.0,0.0
57,2013-09-28,218.91666666666666,7690.666666666667,1140.0,43.78333333333334,16.191976927300043,0.0,0.0,0.0
57,2013-09-29,242.91666666666666,8460.0,1020.0,48.583333333333336,16.33322662201208,0.0,0.0,0.0
57,2013-09-30,231.5,8021.333333333333,2100.0,46.300000000000004,16.41683635305851,0.0,0.0,0.0
57,2013-10-01,290.2083333333333,9374.666666666666,2184.6666666666665,58.04166666666667,17.60917795595695,0.0,0.0,0.0
57,2013-10-02,332.9166666666667,10601.333333333334,441.3333333333333,66.58333333333334,17.863233922357775,0.0,0.0,0.0
57,2013-10-03,342.2916666666667,10532.0,394.6666666666667,68.45833333333333,18.48717335000211,0.0,0.0,0.0
57,2013-10-04,390.9583333333333,11590.666666666666,406.0,78.19166666666668,19.187000915487555,0.0,0.0,0.0
57,2013-10-05,369.2083333333333,11489.333333333334,744.0,73.84166666666667,18.27939018316506,0.0,0.0,0.0
57,2013-10-06,456.2083333333333,13514.666666666666,449.3333333333333,91.24166666666666,19.201842956623256,0.0,0.0,0.0
57,2013-10-07,460.625,13432.0,453.3333333333333,92.125,19.507061805141948,0.0,0.0,0.0
57,2013-10-08,432.7083333333333,12717.333333333334,466.0,86.54166666666666,19.35460187757741,0.0,0.0,0.0
57,2013-10-09,429.5,12816.0,443.0,85.9,19.063195744902206,0.0,0.0,0.0
57,2013-10-10,461.5833333333333,13654.666666666666,422.0,92.31666666666666,19.22888288090356,0.0,0.0,0.0
57,2013-10-11,439.9166666666667,13252.0,410.6666666666667,87.98333333333333,18.883131896233692,0.0,0.0,0.0
57,2013-10-12,448.5833333333333,13650.666666666666,401.6666666666667,89.71666666666667,18.692797869049944,0.0,0.0,0.0
57,2013-10-13,410.1666666666667,12728.0,395.0,82.03333333333333,18.330961048257564,0.0,0.0,0.0
57,2013-10-14,388.1666666666667,12002.666666666666,1119.0,77.63333333333333,18.396090220691697,0.0,0.0,0.0
57,2013-10-15,388.6666666666667,12125.333333333334,424.3333333333333,77.73333333333333,18.233441463235835,0.0,0.0,0.0
57,2013-10-16,370.125,11541.333333333334,407.6666666666667,74.02499999999999,18.242210966381702,0.0,0.0,0.0
57,2013-10-17,378.0833333333333,11730.666666666666,433.3333333333333,75.61666666666666,18.333689711676897,0.0,0.0,0.0
57,2013-10-18,97.125,3002.6666666666665,1440.0,19.425,18.399623945381883,0.0,0.0,0.0
57,2013-10-19,320.5416666666667,10104.0,412.0,64.10833333333333,18.0458021300695,0.0,0.0,0.0
57,2013-10-20,337.6666666666667,10465.333333333334,409.3333333333333,67.53333333333333,18.3535535312354,0.0,0.0,0.0
57,2013-10-21,365.5416666666667,11205.333333333334,410.6666666666667,73.10833333333333,18.556546113953672,0.0,0.0,0.0
57,2013-10-22,348.75,10820.0,398.3333333333333,69.75,18.334623382624766,0.0,0.0,0.0
57,2013-10-23,283.6666666666667,9586.666666666666,373.6666666666667,56.733333333333334,16.831612192860455,0.0,0.0,0.0
57,2013-10-24,375.75,11160.0,1649.3333333333333,75.14999999999999,19.152251344086018,0.0,0.0,0.0
57,2013-10-25,457.375,13322.666666666666,426.3333333333333,91.475,19.52838364441553,0.0,0.0,0.0
57,2013-10-26,461.0416666666667,13241.333333333334,804.3333333333334,92.20833333333334,19.80585047242641,0.0,0.0,0.0
57,2013-10-27,451.875,13180.0,411.6666666666667,90.375,19.502394726858878,0.0,0.0,0.0
57,2013-10-28,377.4583333333333,11696.0,396.3333333333333,75.49166666666667,18.35763354518164,0.0,0.0,0.0
57,2013-10-29,270.8333333333333,9489.333333333334,403.0,54.166666666666664,16.234968502646247,0.0,0.0,0.0
