ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
57,2013-10-30,382.75,11990.666666666666,414.6666666666667,76.55,18.1575357222284,0.0,0.0,0.0
57,2013-10-31,404.875,12278.666666666666,436.0,80.975,18.75662904495602,0.0,0.0,0.0
57,2013-11-01,380.375,11556.0,1151.6666666666667,76.075,18.72360498153917,0.0,0.0,0.0
57,2013-11-02,401.125,12178.666666666666,438.3333333333333,80.22500000000001,18.735488627654917,0.0,0.0,0.0
57,2013-11-03,386.2083333333333,11641.333333333334,456.3333333333333,77.24166666666666,18.871392762379262,0.0,0.0,0.0
57,2013-11-04,356.625,11232.0,408.6666666666667,71.325,18.060914129273506,0.0,0.0,0.0
57,2013-11-05,403.8333333333333,12265.333333333334,405.0,80.76666666666667,18.728709189404643,0.0,0.0,0.0
57,2013-11-06,309.2916666666667,10380.0,379.6666666666667,61.858333333333334,16.949461437593662,0.0,0.0,0.0
57,2013-11-07,276.9166666666667,9170.666666666666,1388.0,55.383333333333326,17.17644270378986,0.0,0.0,0.0
57,2013-11-08,416.25,12490.666666666666,434.0,83.25,18.956304040350126,0.0,0.0,0.0
57,2013-11-09,353.9583333333333,11121.333333333334,379.3333333333333,70.79166666666666,18.10424097330456,0.0,0.0,0.0
57,2013-11-10,383.0416666666667,11762.666666666666,397.3333333333333,76.60833333333333,18.523594541109347,0.0,0.0,0.0
57,2013-11-11,329.4166666666667,10493.333333333334,392.3333333333333,65.88333333333334,17.85735519906819,0.0,0.0,0.0
57,2013-11-12,372.8333333333333,11426.666666666666,405.0,74.56666666666666,18.560095779852194,0.0,0.0,0.0
57,2013-11-13,381.2083333333333,11561.333333333334,399.3333333333333,76.24166666666666,18.75596877042248,0.0,0.0,0.0
57,2013-11-14,412.6666666666667,12170.666666666666,399.6666666666667,82.53333333333333,19.287238898626935,0.0,0.0,0.0
57,2013-11-15,409.6666666666667,12254.666666666666,417.0,81.93333333333334,19.015780836325387,0.0,0.0,0.0
57,2013-11-16,450.2916666666667,13306.666666666666,455.0,90.05833333333332,19.249066361890446,0.0,0.0,0.0
57,2013-11-17,456.9583333333333,13436.0,501.6666666666667,91.39166666666667,19.346020537693096,0.0,0.0,0.0
57,2013-11-18,446.0416666666667,13070.666666666666,1034.3333333333333,89.20833333333333,19.411662352511136,0.0,0.0,0.0
57,2013-11-19,397.0,11997.333333333334,854.0,79.4,18.823085685707934,0.0,0.0,0.0
57,2013-11-20,308.0416666666667,9892.0,1365.6666666666667,61.608333333333334,17.713745254302015,0.0,0.0,0.0
57,2013-11-21,324.875,10320.0,366.0,64.97500000000001,17.906950500645998,0.0,0.0,0.0
57,2013-11-22,347.375,10941.333333333334,387.6666666666667,69.475,18.05981713075798,0.0,0.0,0.0
57,2013-11-23,366.2083333333333,11028.0,472.3333333333333,73.24166666666667,18.88932779692097,0.0,0.0,0.0
57,2013-11-24,324.5416666666667,10033.333333333334,438.3333333333333,64.90833333333333,18.39967954042082,0.0,0.0,0.0
57,2013-11-25,250.41666666666666,8716.0,360.0,50.083333333333336,16.342972375197593,0.0,0.0,0.0
57,2013-11-26,334.375,10382.666666666666,379.0,66.875,18.319344339925518,0.0,0.0,0.0
57,2013-11-27,330.375,10346.666666666666,363.3333333333333,66.07499999999999,18.163174532860822,0.0,0.0,0.0
57,2013-11-28,404.2916666666667,11868.0,409.3333333333333,80.85833333333333,19.37770276279819,0.0,0.0,0.0
57,2013-11-29,407.4166666666667,12172.0,418.0,81.48333333333333,19.03977822507029,0.0,0.0,0.0
57,2013-11-30,401.4166666666667,11926.666666666666,409.3333333333333,80.28333333333333,19.145263881125395,0.0,0.0,0.0
57,2013-12-01,335.5,10534.666666666666,380.6666666666667,67.10000000000001,18.115768573598277,0.0,0.0,0.0
57,2013-12-02,344.5,10865.333333333334,372.6666666666667,68.89999999999999,18.035625536875692,0.0,0.0,0.0
57,2013-12-03,367.7916666666667,11030.666666666666,1724.0,73.55833333333334,18.9664111920303,0.0,0.0,0.0
57,2013-12-04,425.25,12686.666666666666,1111.6666666666667,85.05,19.06697648449816,0.0,0.0,0.0
57,2013-12-05,430.9583333333333,12921.333333333334,390.3333333333333,86.19166666666666,18.97199452670863,0.0,0.0,0.0
57,2013-12-06,441.4583333333333,13098.666666666666,386.0,88.29166666666667,19.17112799860885,0.0,0.0,0.0
57,2013-12-07,450.625,13138.666666666666,395.6666666666667,90.125,19.509629655469862,0.0,0.0,0.0
57,2013-12-08,462.7083333333333,13377.333333333334,427.6666666666667,92.54166666666667,19.675365564470578,0.0,0.0,0.0
57,2013-12-09,413.875,12280.0,404.6666666666667,82.775,19.171489888707924,0.0,0.0,0.0
57,2013-12-10,412.9583333333333,12298.666666666666,381.0,82.59166666666667,19.099994466428157,0.0,0.0,0.0
57,2013-12-11,385.75,11645.333333333334,385.6666666666667,77.14999999999999,18.842522755896496,0.0,0.0,0.0
57,2013-12-12,367.2083333333333,11312.0,372.6666666666667,73.44166666666668,18.465376615786578,0.0,0.0,0.0
57,2013-12-13,394.2916666666667,11598.666666666666,389.0,78.85833333333333,19.33724362474614,0.0,0.0,0.0
57,2013-12-14,315.4166666666667,10028.0,372.3333333333333,63.083333333333336,17.891854197136908,0.0,0.0,0.0
57,2013-12-15,356.0833333333333,11097.333333333334,350.0,71.21666666666667,18.25231912571589,0.0,0.0,0.0
57,2013-12-16,399.125,11844.0,382.0,79.825,19.168828450410892,0.0,0.0,0.0
57,2013-12-17,405.0,12069.333333333334,370.0,81.0,19.087839703932833,0.0,0.0,0.0
57,2013-12-18,371.625,11358.666666666666,358.3333333333333,74.325,18.610695577532574,0.0,0.0,0.0
57,2013-12-19,415.2916666666667,12169.333333333334,375.0,83.05833333333334,19.412052951864432,0.0,0.0,0.0
57,2013-12-20,427.125,12609.333333333334,396.3333333333333,85.425,19.268499854605057,0.0,0.0,0.0
57,2013-12-21,407.6666666666667,12116.0,455.0,81.53333333333333,19.139517075675876,0.0,0.0,0.0
57,2013-12-22,397.8333333333333,11758.666666666666,384.6666666666667,79.56666666666666,19.245452526741506,0.0,0.0,0.0
57,2013-12-23,361.0,10813.333333333334,386.6666666666667,72.2,18.990336004932182,0.0,0.0,0.0
57,2013-12-24,363.5833333333333,11065.333333333334,390.3333333333333,72.71666666666667,18.690654245491427,0.0,0.0,0.0
57,2013-12-25,374.75,11185.333333333334,421.0,74.95,19.05801868518298,0.0,0.0,0.0
57,2013-12-26,287.7083333333333,8589.333333333334,2597.6666666666665,57.54166666666667,19.05364292274656,0.0,0.0,0.0
57,2013-12-27,365.4583333333333,10632.0,1195.0,73.09166666666667,19.55275413322465,0.0,0.0,0.0
57,2013-12-28,413.125,12017.333333333334,408.3333333333333,82.625,19.55502642017086,0.0,0.0,0.0
57,2013-12-29,350.375,10758.666666666666,370.6666666666667,70.075,18.525063127401165,0.0,0.0,0.0
57,2013-12-30,375.0,11338.666666666666,396.0,75.0,18.812838076199437,0.0,0.0,0.0
57,2013-12-31,394.75,11718.666666666666,375.6666666666667,78.95,19.16147670383434,0.0,0.0,0.0
57,2014-01-01,411.8333333333333,12048.0,394.3333333333333,82.36666666666666,19.444266913826176,0.0,0.0,0.0
57,2014-01-02,427.5,12354.666666666666,386.6666666666667,85.5,19.682947064537018,0.0,0.0,0.0
57,2014-01-03,445.1666666666667,12734.666666666666,395.0,89.03333333333333,19.8847481066555,0.0,0.0,0.0
57,2014-01-04,341.125,10574.666666666666,466.0,68.22500000000001,18.349823871516836,0.0,0.0,0.0
57,2014-01-05,443.7916666666667,13020.0,380.3333333333333,88.75833333333333,19.388901156340673,0.0,0.0,0.0
57,2014-01-06,389.4166666666667,11598.666666666666,397.6666666666667,77.88333333333334,19.098159031689466,0.0,0.0,0.0
57,2014-01-07,464.25,13446.666666666666,392.3333333333333,92.85,19.639132994546358,0.0,0.0,0.0
57,2014-01-08,424.75,12449.333333333334,395.0,84.95,19.40762222876727,0.0,0.0,0.0
57,2014-01-09,345.7083333333333,10725.333333333334,413.0,69.14166666666667,18.335133976669983,0.0,0.0,0.0
57,2014-01-10,282.2083333333333,9425.333333333334,367.3333333333333,56.44166666666667,17.03170606992974,0.0,0.0,0.0
57,2014-01-11,315.0833333333333,10241.333333333334,353.0,63.016666666666666,17.5006414637851,0.0,0.0,0.0
57,2014-01-12,367.625,11060.0,383.0,73.52499999999999,18.90753654309825,0.0,0.0,0.0
57,2014-01-13,406.5833333333333,11994.666666666666,401.3333333333333,81.31666666666668,19.281749064398994,0.0,0.0,0.0
57,2014-01-14,401.75,12080.0,691.6666666666666,80.35,18.917946330022076,0.0,0.0,0.0
57,2014-01-15,383.0833333333333,11976.0,590.0,76.61666666666666,18.195605331032436,0.0,0.0,0.0
57,2014-01-16,415.625,12748.0,371.0,83.125,18.545760446083044,0.0,0.0,0.0
57,2014-01-17,442.3333333333333,13024.0,400.0,88.46666666666667,19.31925249112749,0.0,0.0,0.0
57,2014-01-18,463.0833333333333,13121.333333333334,471.3333333333333,92.61666666666667,20.075493047793245,0.0,0.0,0.0
57,2014-01-19,467.875,13192.0,499.6666666666667,93.575,20.174567604103498,0.0,0.0,0.0
57,2014-01-20,478.6666666666667,13412.0,692.3333333333334,95.73333333333333,20.301338767935846,0.0,0.0,0.0
57,2014-01-21,480.25,13472.0,501.3333333333333,96.05,20.277776746832938,0.0,0.0,0.0
57,2014-01-22,449.6666666666667,12866.666666666666,435.3333333333333,89.93333333333334,19.879693436960274,0.0,0.0,0.0
57,2014-01-23,450.2916666666667,12914.666666666666,516.6666666666666,90.05833333333332,19.83333494648634,0.0,0.0,0.0
57,2014-01-24,335.875,10217.333333333334,416.6666666666667,67.175,18.699291644917132,0.0,0.0,0.0
57,2014-01-25,358.0416666666667,10529.333333333334,416.6666666666667,71.60833333333333,19.342728383141278,0.0,0.0,0.0
57,2014-01-26,361.4583333333333,10497.333333333334,477.6666666666667,72.29166666666667,19.586836207079045,0.0,0.0,0.0
57,2014-01-27,74.29166666666667,2272.0,104.0,14.858333333333334,18.60016566412363,0.0,0.0,0.0
57,2014-01-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
57,2014-01-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
57,2014-01-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
57,2014-01-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
57,2014-02-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
57,2014-02-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
57,2014-02-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
57,2014-02-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
57,2014-02-05,338.3333333333333,10213.333333333334,976.0,67.66666666666666,18.84353241949521,0.0,0.0,0.0
57,2014-02-06,380.8333333333333,11565.333333333334,449.0,76.16666666666667,18.731037679655678,0.0,0.0,0.0
57,2014-02-07,373.3333333333333,11338.666666666666,476.6666666666667,74.66666666666667,18.729225462527438,0.0,0.0,0.0
57,2014-02-08,379.25,11297.333333333334,450.0,75.85,19.09566048034934,0.0,0.0,0.0
57,2014-02-09,397.375,11630.666666666666,604.0,79.475,19.43484000630517,0.0,0.0,0.0
57,2014-02-10,304.4583333333333,9361.333333333334,674.0,60.891666666666666,18.500147622608367,0.0,0.0,0.0
57,2014-02-11,230.95833333333334,8018.666666666667,497.0,46.19166666666666,16.38387079453497,0.0,0.0,0.0
57,2014-02-12,218.0,7929.333333333333,435.0,43.6,15.638851521775685,0.0,0.0,0.0
57,2014-02-13,239.70833333333334,8212.0,510.6666666666667,47.94166666666666,16.60424869432267,0.0,0.0,0.0
57,2014-02-14,215.70833333333334,7952.0,429.3333333333333,43.141666666666666,15.430343344790968,0.0,0.0,0.0
57,2014-02-15,278.7916666666667,9149.333333333334,484.0,55.75833333333333,17.333065402457983,0.0,0.0,0.0
57,2014-02-16,302.375,10066.666666666666,651.6666666666666,60.475,17.08618998344371,0.0,0.0,0.0
57,2014-02-17,353.75,10972.0,1327.6666666666667,70.75,18.33984612346579,0.0,0.0,0.0
57,2014-02-18,397.7083333333333,12236.0,383.3333333333333,79.54166666666667,18.488865392648286,0.0,0.0,0.0
57,2014-02-19,354.1666666666667,11278.666666666666,400.0,70.83333333333334,17.86220051621547,0.0,0.0,0.0
57,2014-02-20,406.2083333333333,12442.666666666666,931.6666666666666,81.24166666666667,18.5703632885055,0.0,0.0,0.0
57,2014-02-21,427.375,12938.666666666666,448.3333333333333,85.475,18.78904156791014,0.0,0.0,0.0
57,2014-02-22,240.08333333333334,8106.666666666667,3556.6666666666665,48.016666666666666,16.84630790844298,0.0,0.0,0.0
57,2014-02-23,141.58333333333334,5269.333333333333,4735.0,28.316666666666666,15.284157283232119,0.0,0.0,0.0
57,2014-02-24,282.125,9846.666666666666,530.0,56.425000000000004,16.298114844278942,0.0,0.0,0.0
57,2014-02-25,291.125,9674.666666666666,361.0,58.225,17.117034609288865,0.0,0.0,0.0
57,2014-02-26,275.3333333333333,9317.333333333334,362.0,55.06666666666666,16.809399446670483,0.0,0.0,0.0
57,2014-02-27,263.2083333333333,8658.666666666666,543.3333333333334,52.641666666666666,17.291539145108306,0.0,0.0,0.0
57,2014-02-28,280.1666666666667,8733.333333333334,468.6666666666667,56.03333333333333,18.24826017811705,0.0,0.0,0.0
57,2014-03-01,311.2916666666667,9417.333333333334,429.3333333333333,62.25833333333334,18.80288932346972,0.0,0.0,0.0
57,2014-03-02,349.7916666666667,10261.333333333334,462.0,69.95833333333333,19.390575596630285,0.0,0.0,0.0
57,2014-03-03,327.75,9306.666666666666,901.6666666666666,65.55,20.032427471346704,0.0,0.0,0.0
57,2014-03-04,439.5,12218.666666666666,775.3333333333334,87.9,20.46068174378001,0.0,0.0,0.0
57,2014-03-05,441.1666666666667,12521.333333333334,1169.0,88.23333333333333,20.041819738756967,0.0,0.0,0.0
57,2014-03-06,413.0833333333333,12360.0,420.0,82.61666666666667,19.01096840165408,0.0,0.0,0.0
57,2014-03-07,402.0833333333333,12200.0,424.3333333333333,80.41666666666667,18.747410063752277,0.0,0.0,0.0
57,2014-03-08,431.6666666666667,12878.666666666666,418.0,86.33333333333333,19.06613434793112,0.0,0.0,0.0
57,2014-03-09,443.0,13109.333333333334,394.6666666666667,88.6,19.222424227013832,0.0,0.0,0.0
57,2014-03-10,370.9166666666667,11352.0,2244.6666666666665,74.18333333333334,18.58613142079712,0.0,0.0,0.0
57,2014-03-11,425.375,13205.333333333334,626.0,85.075,18.323466213146204,0.0,0.0,0.0
57,2014-03-12,330.0833333333333,10312.0,1883.3333333333333,66.01666666666667,18.208146118869063,0.0,0.0,0.0
57,2014-03-13,438.3333333333333,12918.666666666666,763.3333333333334,87.66666666666667,19.300645921491725,0.0,0.0,0.0
57,2014-03-14,418.4583333333333,12776.0,1501.6666666666667,83.69166666666666,18.63126554564113,0.0,0.0,0.0
57,2014-03-15,355.0416666666667,10648.0,4488.333333333333,71.00833333333333,18.96689845250021,0.0,0.0,0.0
57,2014-03-16,478.25,13853.333333333334,1024.3333333333333,95.65,19.637478946102018,0.0,0.0,0.0
57,2014-03-17,478.25,13654.666666666666,1280.3333333333333,95.65,19.92319170491163,0.0,0.0,0.0
57,2014-03-18,478.1666666666667,13721.333333333334,1336.0,95.63333333333334,19.82293792310433,0.0,0.0,0.0
57,2014-03-19,469.8333333333333,13522.666666666666,1641.6666666666667,93.96666666666667,19.76362116282127,0.0,0.0,0.0
57,2014-03-20,265.5833333333333,7597.333333333333,7599.333333333333,53.11666666666667,19.88495780683281,0.0,0.0,0.0
57,2014-03-21,468.25,13610.666666666666,894.0,93.65,19.56966656054075,0.0,0.0,0.0
57,2014-03-22,361.875,10592.0,4815.666666666667,72.375,19.43415431457704,0.0,0.0,0.0
57,2014-03-23,468.2083333333333,13528.0,1352.6666666666667,93.64166666666667,19.687500513338595,0.0,0.0,0.0
57,2014-03-24,258.6666666666667,7685.333333333333,7261.0,51.733333333333334,19.14532731899144,0.0,0.0,0.0
57,2014-03-25,454.9583333333333,13213.333333333334,1367.3333333333333,90.99166666666667,19.585933295492765,0.0,0.0,0.0
57,2014-03-26,459.375,13340.0,1183.6666666666667,91.875,19.588291791604195,0.0,0.0,0.0
57,2014-03-27,458.2916666666667,13465.333333333334,934.0,91.65833333333333,19.360202227118197,0.0,0.0,0.0
57,2014-03-28,453.25,13405.333333333334,1210.0,90.64999999999999,19.232920355082555,0.0,0.0,0.0
57,2014-03-29,453.5,13284.0,2048.3333333333335,90.7,19.41929514202549,0.0,0.0,0.0
57,2014-03-30,458.2083333333333,13394.666666666666,2018.0,91.64166666666667,19.45880252919902,0.0,0.0,0.0
57,2014-03-31,459.6666666666667,13637.333333333334,2341.3333333333335,91.93333333333334,19.17337618954504,0.0,0.0,0.0
57,2014-04-01,452.0833333333333,13398.666666666666,2048.0,90.41666666666667,19.192959705775035,0.0,0.0,0.0
57,2014-04-02,463.2083333333333,13516.0,1389.0,92.64166666666667,19.494550183321824,0.0,0.0,0.0
57,2014-04-03,458.7916666666667,13580.0,735.3333333333334,91.75833333333333,19.217672537227948,0.0,0.0,0.0
57,2014-04-04,463.2083333333333,13626.666666666666,645.6666666666666,92.64166666666667,19.33622849396608,0.0,0.0,0.0
57,2014-04-05,465.6666666666667,13577.333333333334,694.3333333333334,93.13333333333334,19.509480670398375,0.0,0.0,0.0
57,2014-04-06,468.1666666666667,13694.666666666666,1027.3333333333333,93.63333333333334,19.44616923051959,0.0,0.0,0.0
57,2014-04-07,424.3333333333333,12365.333333333334,2697.3333333333335,84.86666666666667,19.520294191646897,0.0,0.0,0.0
57,2014-04-08,478.2083333333333,13925.333333333334,678.3333333333334,95.64166666666667,19.5342426472935,0.0,0.0,0.0
57,2014-04-09,429.9583333333333,13124.0,387.0,85.99166666666666,18.63567753310305,0.0,0.0,0.0
57,2014-04-10,473.5416666666667,13997.333333333334,830.0,94.70833333333334,19.244114454340504,0.0,0.0,0.0
57,2014-04-11,382.4583333333333,11838.666666666666,1253.3333333333333,76.49166666666667,18.376651251079327,0.0,0.0,0.0
57,2014-04-12,389.0416666666667,12106.666666666666,558.3333333333334,77.80833333333334,18.27917412353157,0.0,0.0,0.0
57,2014-04-13,461.9166666666667,13894.666666666666,574.3333333333334,92.38333333333333,18.910392276812846,0.0,0.0,0.0
57,2014-04-14,433.4166666666667,13170.666666666666,565.6666666666666,86.68333333333334,18.719010469393265,0.0,0.0,0.0
57,2014-04-15,459.9166666666667,13598.666666666666,511.0,91.98333333333333,19.238351594927604,0.0,0.0,0.0
57,2014-04-16,465.5,13481.333333333334,695.0,93.10000000000001,19.6413744931263,0.0,0.0,0.0
57,2014-04-17,477.4583333333333,13778.666666666666,568.3333333333334,95.49166666666666,19.711211675859623,0.0,0.0,0.0
57,2014-04-18,477.75,13889.333333333334,497.0,95.55,19.56610288470769,0.0,0.0,0.0
57,2014-04-19,478.2083333333333,13928.0,480.0,95.64166666666667,19.530502604665262,0.0,0.0,0.0
57,2014-04-20,475.2916666666667,14073.333333333334,450.0,95.05833333333334,19.21092442365388,0.0,0.0,0.0
57,2014-04-21,442.0416666666667,13416.0,430.3333333333333,88.40833333333333,18.742399725866296,0.0,0.0,0.0
57,2014-04-22,52.625,1673.3333333333333,12217.666666666666,10.525,17.889355079681273,0.0,0.0,0.0
57,2014-04-23,85.66666666666667,2730.6666666666665,10283.0,17.133333333333333,17.845479329427082,0.0,0.0,0.0
57,2014-04-24,403.4166666666667,12160.0,623.6666666666666,80.68333333333332,18.871451251827484,0.0,0.0,0.0
57,2014-04-25,416.25,12802.666666666666,447.3333333333333,83.25,18.49434037179754,0.0,0.0,0.0
57,2014-04-26,428.4583333333333,13029.333333333334,419.3333333333333,85.69166666666666,18.70559112344795,0.0,0.0,0.0
57,2014-04-27,487.0833333333333,14304.0,485.3333333333333,97.41666666666666,19.37005286011683,0.0,0.0,0.0
57,2014-04-28,462.625,13644.0,1119.3333333333333,92.525,19.28734394849995,0.0,0.0,0.0
57,2014-04-29,478.3333333333333,14173.333333333334,488.3333333333333,95.66666666666667,19.197456099090623,0.0,0.0,0.0
57,2014-04-30,425.7916666666667,13024.0,412.6666666666667,85.15833333333333,18.596782329204203,0.0,0.0,0.0
57,2014-05-01,449.375,13650.666666666666,431.6666666666667,89.875,18.72578720209025,0.0,0.0,0.0
57,2014-05-02,477.1666666666667,14044.0,488.0,95.43333333333334,19.32699412956106,0.0,0.0,0.0
57,2014-05-03,477.9166666666667,14137.333333333334,790.0,95.58333333333333,19.22957633845767,0.0,0.0,0.0
57,2014-05-04,414.9583333333333,12132.0,2993.6666666666665,82.99166666666666,19.456159903102904,0.0,0.0,0.0
57,2014-05-05,473.8333333333333,14005.333333333334,1049.3333333333333,94.76666666666667,19.24496818672252,0.0,0.0,0.0
57,2014-05-06,478.2083333333333,14105.333333333334,832.3333333333334,95.64166666666667,19.284963626839335,0.0,0.0,0.0
57,2014-05-07,397.2916666666667,12220.0,1255.0,79.45833333333333,18.49367782778687,0.0,0.0,0.0
57,2014-05-08,404.25,12802.666666666666,482.3333333333333,80.85,17.961170198916893,0.0,0.0,0.0
57,2014-05-09,388.875,12444.0,477.3333333333333,77.775,17.776041666666664,0.0,0.0,0.0
57,2014-05-10,369.75,11636.0,2011.3333333333333,73.95,18.075466225507046,0.0,0.0,0.0
57,2014-05-11,400.5,12312.0,1360.6666666666667,80.10000000000001,18.503715886939574,0.0,0.0,0.0
57,2014-05-12,395.3333333333333,12381.333333333334,709.6666666666666,79.06666666666666,18.162727044296073,0.0,0.0,0.0
57,2014-05-13,392.8333333333333,12501.333333333334,708.0,78.56666666666666,17.874628928469853,0.0,0.0,0.0
57,2014-05-14,400.4166666666667,12448.0,1066.3333333333333,80.08333333333333,18.297746402813484,0.0,0.0,0.0
57,2014-05-15,400.4583333333333,12384.0,843.3333333333334,80.09166666666667,18.39422227156905,0.0,0.0,0.0
57,2014-05-16,400.4583333333333,12220.0,1609.0,80.09166666666667,18.641084174395345,0.0,0.0,0.0
57,2014-05-17,400.4583333333333,12296.0,1723.3333333333333,80.09166666666667,18.525866022374036,0.0,0.0,0.0
57,2014-05-18,400.4583333333333,12149.333333333334,2215.3333333333335,80.09166666666667,18.749510146875917,0.0,0.0,0.0
57,2014-05-19,376.75,11421.333333333334,991.0,75.35,18.763830113238384,0.0,0.0,0.0
57,2014-05-20,351.3333333333333,11245.333333333334,872.3333333333334,70.26666666666667,17.771826337838906,0.0,0.0,0.0
57,2014-05-21,399.9583333333333,12194.666666666666,742.3333333333334,79.99166666666667,18.65648632826737,0.0,0.0,0.0
57,2014-05-22,378.4166666666667,11938.666666666666,657.3333333333334,75.68333333333334,18.03015528441665,0.0,0.0,0.0
57,2014-05-23,400.4583333333333,12130.666666666666,1304.6666666666667,80.09166666666667,18.778361888143912,0.0,0.0,0.0
57,2014-05-24,400.4166666666667,12140.0,1276.3333333333333,80.08333333333333,18.761972588321434,0.0,0.0,0.0
57,2014-05-25,400.4583333333333,12244.0,1402.3333333333333,80.09166666666667,18.604544969871863,0.0,0.0,0.0
57,2014-05-26,413.6666666666667,12666.666666666666,1188.0,82.73333333333333,18.576899122807013,0.0,0.0,0.0
57,2014-05-27,408.2083333333333,12518.666666666666,1347.3333333333333,81.64166666666667,18.548501460041894,0.0,0.0,0.0
57,2014-05-28,408.4583333333333,12626.666666666666,1553.0,81.69166666666666,18.401112614396336,0.0,0.0,0.0
57,2014-05-29,408.5,12825.333333333334,1146.6666666666667,81.69999999999999,18.117924160515646,0.0,0.0,0.0
57,2014-05-30,408.4583333333333,12482.666666666666,1408.6666666666667,81.69166666666666,18.61338778661967,0.0,0.0,0.0
57,2014-05-31,408.5,12105.333333333334,1136.6666666666667,81.69999999999999,19.195540533098356,0.0,0.0,0.0
57,2014-06-01,395.5416666666667,11988.0,695.6666666666666,79.10833333333333,18.76854226912097,0.0,0.0,0.0
57,2014-06-02,276.5,9806.666666666666,851.0,55.300000000000004,16.038315771583957,0.0,0.0,0.0
57,2014-06-03,323.2083333333333,10618.666666666666,461.6666666666667,64.64166666666667,17.314007434496904,0.0,0.0,0.0
57,2014-06-04,308.1666666666667,10377.333333333334,409.6666666666667,61.633333333333326,16.892150092081028,0.0,0.0,0.0
57,2014-06-05,363.875,11365.333333333334,440.3333333333333,72.775,18.21189252404974,0.0,0.0,0.0
57,2014-06-06,396.4166666666667,12052.0,467.3333333333333,79.28333333333333,18.71017373787661,0.0,0.0,0.0
57,2014-06-07,374.9583333333333,11369.333333333334,804.0,74.99166666666667,18.760009259802196,0.0,0.0,0.0
57,2014-06-08,309.625,9542.666666666666,1691.6666666666667,61.925,18.45658315285734,0.0,0.0,0.0
57,2014-06-09,374.5416666666667,11601.333333333334,996.0,74.90833333333333,18.364422312569438,0.0,0.0,0.0
57,2014-06-10,388.0,11572.0,3755.6666666666665,77.60000000000001,19.072531397626456,0.0,0.0,0.0
57,2014-06-11,456.75,13506.666666666666,1343.6666666666667,91.35,19.23602850444225,0.0,0.0,0.0
57,2014-06-12,468.25,13780.0,890.0,93.65,19.32918783260764,0.0,0.0,0.0
57,2014-06-13,375.2916666666667,11597.333333333334,450.0,75.05833333333334,18.40754280198513,0.0,0.0,0.0
57,2014-06-14,423.8333333333333,12750.666666666666,489.6666666666667,84.76666666666667,18.908072344801145,0.0,0.0,0.0
57,2014-06-15,425.0833333333333,12854.666666666666,490.0,85.01666666666667,18.81041148048266,0.0,0.0,0.0
57,2014-06-16,238.04166666666666,7578.666666666667,4875.333333333333,47.608333333333334,17.86673575680272,0.0,0.0,0.0
57,2014-06-17,336.5,10046.666666666666,4791.666666666667,67.30000000000001,19.05233078964831,0.0,0.0,0.0
57,2014-06-18,414.75,12213.333333333334,1641.6666666666667,82.95,19.316890693231443,0.0,0.0,0.0
57,2014-06-19,440.0416666666667,13194.666666666666,479.3333333333333,88.00833333333333,18.970571548268662,0.0,0.0,0.0
57,2014-06-20,461.2916666666667,13584.0,477.3333333333333,92.25833333333333,19.316701736520088,0.0,0.0,0.0
57,2014-06-21,447.0833333333333,13254.666666666666,472.3333333333333,89.41666666666667,19.186895391141064,0.0,0.0,0.0
57,2014-06-22,108.79166666666667,3198.6666666666665,12396.0,21.758333333333333,19.34691321036543,0.0,0.0,0.0
57,2014-06-23,65.70833333333333,2017.3333333333333,13445.0,13.141666666666666,18.527969404053756,0.0,0.0,0.0
57,2014-06-24,269.7916666666667,8438.666666666666,5967.333333333333,53.95833333333333,18.18610677700532,0.0,0.0,0.0
57,2014-06-25,321.7916666666667,10082.666666666666,4445.0,64.35833333333333,18.15450539429604,0.0,0.0,0.0
57,2014-06-26,405.0416666666667,12582.666666666666,3222.0,81.00833333333334,18.310999368619974,0.0,0.0,0.0
57,2014-06-27,409.1666666666667,12501.333333333334,4289.0,81.83333333333334,18.617825209755402,0.0,0.0,0.0
57,2014-06-28,163.08333333333334,4897.333333333333,12116.666666666666,32.61666666666667,18.9423977901806,0.0,0.0,0.0
57,2014-06-29,316.4166666666667,10297.333333333334,2371.6666666666665,63.28333333333334,17.47912215676119,0.0,0.0,0.0
57,2014-06-30,127.0,4282.666666666667,14484.666666666666,25.4,16.86842310087173,0.0,0.0,0.0
57,2014-07-01,427.6666666666667,12917.333333333334,1277.0,85.53333333333333,18.832916150564273,0.0,0.0,0.0
57,2014-07-02,214.625,7186.666666666667,5451.666666666667,42.925000000000004,16.9878275742115,0.0,0.0,0.0
57,2014-07-03,160.91666666666666,5030.666666666667,11508.333333333334,32.18333333333334,18.195354602880116,0.0,0.0,0.0
57,2014-07-04,383.4166666666667,11681.333333333334,3655.6666666666665,76.68333333333334,18.670829290796334,0.0,0.0,0.0
57,2014-07-05,399.1666666666667,11954.666666666666,3635.0,79.83333333333333,18.99336149527846,0.0,0.0,0.0
57,2014-07-06,380.3333333333333,11597.333333333334,1608.3333333333333,76.06666666666668,18.65482965432666,0.0,0.0,0.0
57,2014-07-07,384.0,11992.0,1110.0,76.8,18.214809873248832,0.0,0.0,0.0
57,2014-07-08,395.4583333333333,12124.0,1890.3333333333333,79.09166666666667,18.554097817918542,0.0,0.0,0.0
57,2014-07-09,399.8333333333333,12066.666666666666,1835.3333333333333,79.96666666666667,18.848496777163902,0.0,0.0,0.0
57,2014-07-10,440.0833333333333,13165.333333333334,1177.6666666666667,88.01666666666667,19.01463966815205,0.0,0.0,0.0
57,2014-07-11,458.25,13730.666666666666,650.6666666666666,91.64999999999999,18.984356792581085,0.0,0.0,0.0
57,2014-07-12,418.375,12793.333333333334,1499.3333333333333,83.675,18.602317287649818,0.0,0.0,0.0
57,2014-07-13,292.5,9054.666666666666,5595.333333333333,58.5,18.37546937122662,0.0,0.0,0.0
57,2014-07-14,351.0833333333333,11153.333333333334,2250.6666666666665,70.21666666666667,17.90566970512054,0.0,0.0,0.0
57,2014-07-15,288.375,9140.0,3355.0,57.675,17.94718955142232,0.0,0.0,0.0
57,2014-07-16,341.6666666666667,11034.666666666666,506.0,68.33333333333333,17.612801071371035,0.0,0.0,0.0
57,2014-07-17,398.5,12209.333333333334,1248.0,79.7,18.566131101889262,0.0,0.0,0.0
57,2014-07-18,398.5,12153.333333333334,1730.6666666666667,79.7,18.65167992320351,0.0,0.0,0.0
57,2014-07-19,403.625,12301.333333333334,1507.6666666666667,80.72500000000001,18.664265730002167,0.0,0.0,0.0
57,2014-07-20,174.95833333333334,5704.0,8665.333333333334,34.99166666666667,17.447779092644538,0.0,0.0,0.0
57,2014-07-21,219.95833333333334,7306.666666666667,6205.0,43.99166666666667,17.124037218673966,0.0,0.0,0.0
57,2014-07-22,417.9583333333333,12790.666666666666,1132.3333333333333,83.59166666666667,18.58766537666354,0.0,0.0,0.0
57,2014-07-23,417.3333333333333,12788.0,704.3333333333334,83.46666666666667,18.563740312098147,0.0,0.0,0.0
57,2014-07-24,462.4166666666667,13556.0,458.0,92.48333333333333,19.40380745713255,0.0,0.0,0.0
57,2014-07-25,463.1666666666667,13665.333333333334,455.3333333333333,92.63333333333334,19.279781360783165,0.0,0.0,0.0
57,2014-07-26,444.8333333333333,13222.666666666666,462.3333333333333,88.96666666666667,19.136535326543644,0.0,0.0,0.0
57,2014-07-27,433.9583333333333,13056.0,460.6666666666667,86.79166666666667,18.907013271888616,0.0,0.0,0.0
57,2014-07-28,409.2083333333333,12228.0,452.6666666666667,81.84166666666667,19.035929038091083,0.0,0.0,0.0
57,2014-07-29,408.375,12202.666666666666,462.3333333333333,81.675,19.03660231370192,0.0,0.0,0.0
57,2014-07-30,430.5416666666667,12820.0,456.6666666666667,86.10833333333333,19.103467347027212,0.0,0.0,0.0
57,2014-07-31,386.75,12014.666666666666,509.0,77.35,18.31064462878704,0.0,0.0,0.0
57,2014-08-01,423.1666666666667,12869.333333333334,1595.3333333333333,84.63333333333334,18.70425602638486,0.0,0.0,0.0
57,2014-08-02,458.25,13785.333333333334,846.3333333333334,91.64999999999999,18.90907304865074,0.0,0.0,0.0
57,2014-08-03,457.9166666666667,13794.666666666666,462.6666666666667,91.58333333333334,18.882534111411818,0.0,0.0,0.0
57,2014-08-04,417.875,12824.0,626.0,83.575,18.535654177063837,0.0,0.0,0.0
57,2014-08-05,387.0833333333333,11670.666666666666,2801.3333333333335,77.41666666666667,18.866608829353744,0.0,0.0,0.0
57,2014-08-06,448.375,13444.0,773.3333333333334,89.67500000000001,18.971336345829613,0.0,0.0,0.0
57,2014-08-07,448.25,13533.333333333334,507.0,89.64999999999999,18.840852832512315,0.0,0.0,0.0
57,2014-08-08,373.2916666666667,11340.0,2796.6666666666665,74.65833333333333,18.724933250048988,0.0,0.0,0.0
57,2014-08-09,344.25,11086.666666666666,1133.0,68.85,17.66273677089597,0.0,0.0,0.0
57,2014-08-10,296.2083333333333,10054.666666666666,679.6666666666666,59.24166666666667,16.757708554347346,0.0,0.0,0.0
57,2014-08-11,409.5,12561.333333333334,710.6666666666666,81.89999999999999,18.54399081838446,0.0,0.0,0.0
57,2014-08-12,478.1666666666667,13806.666666666666,521.3333333333334,95.63333333333334,19.700420489296633,0.0,0.0,0.0
57,2014-08-13,477.9166666666667,13790.666666666666,623.6666666666666,95.58333333333333,19.712965089110188,0.0,0.0,0.0
57,2014-08-14,395.9166666666667,12102.666666666666,456.0,79.18333333333332,18.60834503874261,0.0,0.0,0.0
57,2014-08-15,335.7083333333333,10629.333333333334,454.0,67.14166666666667,17.965575477713664,0.0,0.0,0.0
57,2014-08-16,318.375,10469.333333333334,420.0,63.675000000000004,17.2983614843352,0.0,0.0,0.0
57,2014-08-17,445.125,13064.0,471.3333333333333,89.025,19.38165473821188,0.0,0.0,0.0
57,2014-08-18,448.0416666666667,13230.666666666666,471.3333333333333,89.60833333333333,19.26290194917532,0.0,0.0,0.0
57,2014-08-19,465.4166666666667,13642.666666666666,474.0,93.08333333333333,19.405627972700028,0.0,0.0,0.0
57,2014-08-20,463.4583333333333,13604.0,463.0,92.69166666666668,19.37889948626221,0.0,0.0,0.0
57,2014-08-21,455.9583333333333,13488.0,463.6666666666667,91.19166666666668,19.229262945663635,0.0,0.0,0.0
57,2014-08-22,428.375,12894.666666666666,462.6666666666667,85.675,18.897268573570468,0.0,0.0,0.0
57,2014-08-23,431.0833333333333,12864.0,465.6666666666667,86.21666666666667,19.0620778486042,0.0,0.0,0.0
57,2014-08-24,401.7083333333333,12374.666666666666,453.3333333333333,80.34166666666667,18.465555188916426,0.0,0.0,0.0
57,2014-08-25,438.375,13286.666666666666,456.6666666666667,87.675,18.767860950827895,0.0,0.0,0.0
57,2014-08-26,473.0,14073.333333333334,463.3333333333333,94.6,19.1182970156324,0.0,0.0,0.0
57,2014-08-27,463.125,13842.666666666666,460.6666666666667,92.625,19.031082944037756,0.0,0.0,0.0
57,2014-08-28,470.8333333333333,13922.666666666666,458.3333333333333,94.16666666666667,19.236666427248934,0.0,0.0,0.0
57,2014-08-29,474.2083333333333,13982.666666666666,467.3333333333333,94.84166666666667,19.291420826578936,0.0,0.0,0.0
57,2014-08-30,458.625,13689.333333333334,463.3333333333333,91.725,19.057260214765755,0.0,0.0,0.0
57,2014-08-31,434.7916666666667,13125.333333333334,471.3333333333333,86.95833333333334,18.843254245394828,0.0,0.0,0.0
57,2014-09-01,406.375,12664.0,445.0,81.27499999999999,18.253288521267635,0.0,0.0,0.0
57,2014-09-02,409.2083333333333,12610.666666666666,457.3333333333333,81.84166666666667,18.458289829597515,0.0,0.0,0.0
57,2014-09-03,473.375,13832.0,811.6666666666666,94.675,19.467284497300945,0.0,0.0,0.0
57,2014-09-04,478.1666666666667,13942.666666666666,1023.3333333333334,95.63333333333334,19.50825802492748,0.0,0.0,0.0
57,2014-09-05,441.8333333333333,13446.666666666666,466.6666666666667,88.36666666666667,18.690842422740044,0.0,0.0,0.0
57,2014-09-06,374.375,12220.0,421.6666666666667,74.875,17.426921372067646,0.0,0.0,0.0
57,2014-09-07,460.8333333333333,13633.333333333334,2078.3333333333335,92.16666666666666,19.227679299103503,0.0,0.0,0.0
57,2014-09-08,476.7083333333333,13770.666666666666,1686.3333333333333,95.34166666666667,19.69168209801833,0.0,0.0,0.0
57,2014-09-09,471.9583333333333,13924.0,761.6666666666666,94.39166666666667,19.28078367885984,0.0,0.0,0.0
57,2014-09-10,472.75,14361.333333333334,461.3333333333333,94.55,18.72499941973819,0.0,0.0,0.0
57,2014-09-11,478.125,14205.333333333334,1144.6666666666667,95.625,19.14586804251924,0.0,0.0,0.0
57,2014-09-12,305.125,8938.666666666666,5990.666666666667,61.025,19.417355776402147,0.0,0.0,0.0
57,2014-09-13,463.5,13790.666666666666,473.0,92.7,19.11831069322247,0.0,0.0,0.0
57,2014-09-14,456.3333333333333,13532.0,474.6666666666667,91.26666666666667,19.18250156008802,0.0,0.0,0.0
57,2014-09-15,419.4166666666667,12714.666666666666,463.3333333333333,83.88333333333333,18.76401378111018,0.0,0.0,0.0
57,2014-09-16,396.25,11994.666666666666,791.6666666666666,79.25,18.79170256224989,0.0,0.0,0.0
57,2014-09-17,258.4166666666667,8060.0,3649.0,51.68333333333334,18.237718844775298,0.0,0.0,0.0
57,2014-09-18,352.875,11265.333333333334,424.3333333333333,70.575,17.818120117765417,0.0,0.0,0.0
57,2014-09-19,300.3333333333333,10154.666666666666,420.3333333333333,60.06666666666667,16.823753720238095,0.0,0.0,0.0
57,2014-09-20,91.04166666666667,4130.666666666667,1835.3333333333333,18.208333333333336,12.537330872068,0.0,0.0,0.0
57,2014-09-21,347.5833333333333,11054.666666666666,747.0,69.51666666666667,17.885386513488523,0.0,0.0,0.0
57,2014-09-22,371.5416666666667,11362.666666666666,478.3333333333333,74.30833333333334,18.599972253187826,0.0,0.0,0.0
57,2014-09-23,364.375,11337.333333333334,460.0,72.875,18.281957470892625,0.0,0.0,0.0
57,2014-09-24,380.8333333333333,11908.0,454.6666666666667,76.16666666666667,18.19203010114582,0.0,0.0,0.0
57,2014-09-25,418.0416666666667,12728.0,452.6666666666667,83.60833333333333,18.682906562085343,0.0,0.0,0.0
57,2014-09-26,458.7916666666667,13777.333333333334,453.3333333333333,91.75833333333333,18.942416993290102,0.0,0.0,0.0
57,2014-09-27,438.9166666666667,13401.333333333334,451.0,87.78333333333333,18.630267925247903,0.0,0.0,0.0
57,2014-09-28,359.3333333333333,11654.666666666666,432.6666666666667,71.86666666666667,17.53810586126683,0.0,0.0,0.0
57,2014-09-29,367.9166666666667,12026.666666666666,411.3333333333333,73.58333333333333,17.401601764597192,0.0,0.0,0.0
57,2014-09-30,352.8333333333333,11589.333333333334,410.0,70.56666666666666,17.31793842997392,0.0,0.0,0.0
57,2014-10-01,284.4166666666667,8689.333333333334,493.6666666666667,56.88333333333333,18.618882985525037,0.0,0.0,0.0
57,2014-10-02,411.6666666666667,12558.666666666666,483.0,82.33333333333334,18.646065576671266,0.0,0.0,0.0
57,2014-10-03,400.0,12710.666666666666,407.3333333333333,80.0,17.900975558585962,0.0,0.0,0.0
57,2014-10-04,406.375,12972.0,386.0,81.27499999999999,17.819892524925482,0.0,0.0,0.0
57,2014-10-05,365.5,11856.0,381.0,73.1,17.536149066576698,0.0,0.0,0.0
57,2014-10-06,348.25,11390.666666666666,389.0,69.65,17.391098706543367,0.0,0.0,0.0
57,2014-10-07,308.3333333333333,10369.333333333334,392.6666666666667,61.66666666666667,16.914325361107537,0.0,0.0,0.0
57,2014-10-08,265.75,8992.0,875.0,53.15,16.811327661625146,0.0,0.0,0.0
57,2014-10-09,286.4583333333333,9745.333333333334,403.0,57.291666666666664,16.72052079057783,0.0,0.0,0.0
57,2014-10-10,307.625,10282.666666666666,398.6666666666667,61.525,17.01770171485996,0.0,0.0,0.0
57,2014-10-11,325.375,10548.0,396.6666666666667,65.075,17.546847348628493,0.0,0.0,0.0
57,2014-10-12,360.7916666666667,10773.333333333334,436.6666666666667,72.15833333333333,19.049844652433993,0.0,0.0,0.0
57,2014-10-13,377.4583333333333,11158.666666666666,465.0,75.49166666666667,19.241625219062414,0.0,0.0,0.0
57,2014-10-14,354.4583333333333,10744.0,721.3333333333334,70.89166666666667,18.766540885869116,0.0,0.0,0.0
57,2014-10-15,391.1666666666667,11713.333333333334,449.6666666666667,78.23333333333333,18.996184310377537,0.0,0.0,0.0
57,2014-10-16,370.2916666666667,11277.333333333334,705.6666666666666,74.05833333333334,18.677664021242215,0.0,0.0,0.0
57,2014-10-17,347.0,10949.333333333334,395.0,69.39999999999999,18.02714016074038,0.0,0.0,0.0
57,2014-10-18,390.5,11945.333333333334,408.3333333333333,78.10000000000001,18.59549754436879,0.0,0.0,0.0
57,2014-10-19,394.2916666666667,11757.333333333334,468.3333333333333,78.85833333333333,19.07628513173811,0.0,0.0,0.0
57,2014-10-20,412.25,12692.0,398.0,82.45,18.476326951360438,0.0,0.0,0.0
57,2014-10-21,430.4583333333333,13108.0,408.0,86.09166666666667,18.68012271979792,0.0,0.0,0.0
57,2014-10-22,422.375,12968.0,396.3333333333333,84.475,18.527219244807732,0.0,0.0,0.0
57,2014-10-23,399.875,12348.0,673.6666666666666,79.975,18.420977418745277,0.0,0.0,0.0
57,2014-10-24,394.25,12126.666666666666,1067.3333333333333,78.85,18.493337685541505,0.0,0.0,0.0
57,2014-10-25,407.5833333333333,12633.333333333334,413.3333333333333,81.51666666666667,18.35200417766051,0.0,0.0,0.0
57,2014-10-26,448.875,13302.666666666666,446.0,89.775,19.194276523504058,0.0,0.0,0.0
57,2014-10-27,377.5833333333333,10590.666666666666,3115.6666666666665,75.51666666666667,20.280308395232698,0.0,0.0,0.0
57,2014-10-28,380.0416666666667,11334.666666666666,1673.3333333333333,76.00833333333334,19.07249453495667,0.0,0.0,0.0
57,2014-10-29,421.125,12813.333333333334,409.6666666666667,84.22500000000001,18.695364529136317,0.0,0.0,0.0
57,2014-10-30,418.4583333333333,12806.666666666666,423.3333333333333,83.69166666666666,18.58665137515183,0.0,0.0,0.0
57,2014-10-31,418.4166666666667,13030.666666666666,408.6666666666667,83.68333333333334,18.26532389406187,0.0,0.0,0.0
57,2014-11-01,418.75,12628.0,524.0,83.75,18.86276198395101,0.0,0.0,0.0
57,2014-11-02,349.0416666666667,9890.666666666666,2524.3333333333335,69.80833333333332,20.074130633818637,0.0,0.0,0.0
57,2014-11-03,341.0416666666667,9962.666666666666,2842.3333333333335,68.20833333333334,19.47228332998751,0.0,0.0,0.0
57,2014-11-04,413.875,12312.0,601.0,82.775,19.121661454949102,0.0,0.0,0.0
57,2014-11-05,392.9166666666667,12186.666666666666,981.0,78.58333333333334,18.340051741429612,0.0,0.0,0.0
57,2014-11-06,398.5,12374.666666666666,384.6666666666667,79.7,18.31807590776856,0.0,0.0,0.0
57,2014-11-07,402.9583333333333,12433.333333333334,393.3333333333333,80.59166666666667,18.435613829311887,0.0,0.0,0.0
57,2014-11-08,408.375,12682.666666666666,382.3333333333333,81.675,18.316125354814968,0.0,0.0,0.0
57,2014-11-09,408.375,12661.333333333334,413.6666666666667,81.675,18.346986560130578,0.0,0.0,0.0
57,2014-11-10,392.4583333333333,12013.333333333334,949.6666666666666,78.49166666666667,18.582967420458747,0.0,0.0,0.0
57,2014-11-11,408.2916666666667,12252.0,560.3333333333334,81.65833333333333,18.95608143341677,0.0,0.0,0.0
57,2014-11-12,229.29166666666666,6857.333333333333,6058.0,45.858333333333334,19.020330019767968,0.0,0.0,0.0
57,2014-11-13,0.0,13.333333333333334,12406.333333333334,0.0,0.0,0.0,0.0,0.0
57,2014-11-14,0.0,58.666666666666664,8454.0,0.0,0.0,0.0,0.0,0.0
57,2014-11-15,0.0,64.0,5599.666666666667,0.0,0.0,0.0,0.0,0.0
57,2014-11-16,0.0,62.666666666666664,4471.333333333333,0.0,0.0,0.0,0.0,0.0
57,2014-11-17,0.0,49.333333333333336,4146.666666666667,0.0,0.0,0.0,0.0,0.0
57,2014-11-18,0.0,46.666666666666664,3288.0,0.0,0.0,0.0,0.0,0.0
57,2014-11-19,0.0,45.333333333333336,3878.6666666666665,0.0,0.0,0.0,0.0,0.0
57,2014-11-20,0.0,1.3333333333333333,6123.0,0.0,0.0,0.0,0.0,0.0
57,2014-11-21,0.0,9.333333333333334,3946.6666666666665,0.0,0.0,0.0,0.0,0.0
57,2014-11-22,0.0,25.333333333333332,3772.6666666666665,0.0,0.0,0.0,0.0,0.0
57,2014-11-23,0.0,0.0,1368.3333333333333,0.0,0.0,0.0,0.0,0.0
57,2014-11-24,0.0,4.0,446.6666666666667,0.0,0.0,0.0,0.0,0.0
57,2014-11-25,0.0,0.0,455.0,0.0,0.0,0.0,0.0,0.0
57,2014-11-26,41.291666666666664,1370.6666666666667,522.6666666666666,8.258333333333333,17.136242501621272,0.0,0.0,0.0
57,2014-11-27,274.0,8748.0,1386.3333333333333,54.800000000000004,17.816681908245695,0.0,0.0,0.0
57,2014-11-28,232.33333333333334,7138.666666666667,3706.6666666666665,46.46666666666667,18.513113248661437,0.0,0.0,0.0
57,2014-11-29,330.9166666666667,10137.333333333334,660.6666666666666,66.18333333333334,18.568633817791223,0.0,0.0,0.0
57,2014-11-30,303.5,9537.333333333334,447.0,60.699999999999996,18.101591989375084,0.0,0.0,0.0
57,2014-12-01,316.2083333333333,9874.666666666666,452.3333333333333,63.24166666666666,18.215282231749033,0.0,0.0,0.0
57,2014-12-02,344.2083333333333,10517.333333333334,445.6666666666667,68.84166666666667,18.616617673470248,0.0,0.0,0.0
57,2014-12-03,338.125,10350.666666666666,738.3333333333334,67.625,18.582065969985827,0.0,0.0,0.0
57,2014-12-04,320.5,9808.0,1031.6666666666667,64.1,18.587997892876565,0.0,0.0,0.0
57,2014-12-05,311.3333333333333,9480.0,926.3333333333334,62.26666666666667,18.681094702297234,0.0,0.0,0.0
57,2014-12-06,322.0,9677.333333333334,850.0,64.4,18.927149352438686,0.0,0.0,0.0
57,2014-12-07,338.6666666666667,10232.0,472.0,67.73333333333333,18.827686560681087,0.0,0.0,0.0
57,2014-12-08,301.5,9254.666666666666,943.6666666666666,60.3,18.531542645151998,0.0,0.0,0.0
57,2014-12-09,332.7916666666667,10165.333333333334,441.0,66.55833333333334,18.622408813177685,0.0,0.0,0.0
57,2014-12-10,312.125,9832.0,411.3333333333333,62.425,18.058086265934364,0.0,0.0,0.0
57,2014-12-11,286.7916666666667,9500.0,398.3333333333333,57.358333333333334,17.172279970760236,0.0,0.0,0.0
57,2014-12-12,285.8333333333333,9405.333333333334,417.0,57.166666666666664,17.28716272091485,0.0,0.0,0.0
57,2014-12-13,293.625,9401.333333333334,400.6666666666667,58.72500000000001,17.765957399659623,0.0,0.0,0.0
57,2014-12-14,328.25,10086.666666666666,425.0,65.64999999999999,18.511520984798413,0.0,0.0,0.0
57,2014-12-15,337.25,10260.0,484.3333333333333,67.45,18.69776234567901,0.0,0.0,0.0
57,2014-12-16,356.7916666666667,10809.333333333334,425.3333333333333,71.35833333333333,18.775902897701574,0.0,0.0,0.0
57,2014-12-17,334.8333333333333,10036.0,680.0,66.96666666666667,18.978114897480182,0.0,0.0,0.0
57,2014-12-18,315.0,9676.0,441.6666666666667,63.0,18.518241008681276,0.0,0.0,0.0
57,2014-12-19,329.75,9976.0,518.6666666666666,65.95,18.802404938519114,0.0,0.0,0.0
57,2014-12-20,393.125,11897.333333333334,401.3333333333333,78.625,18.79602747114199,0.0,0.0,0.0
57,2014-12-21,388.5416666666667,11646.666666666666,450.3333333333333,77.70833333333333,18.97671305571456,0.0,0.0,0.0
57,2014-12-22,375.9583333333333,11276.0,1163.0,75.19166666666666,18.965735362224585,0.0,0.0,0.0
57,2014-12-23,286.6666666666667,8956.0,2165.3333333333335,57.333333333333336,18.207409061585032,0.0,0.0,0.0
57,2014-12-24,387.6666666666667,11592.0,523.0,77.53333333333333,19.023267962579556,0.0,0.0,0.0
57,2014-12-25,401.2083333333333,11765.333333333334,566.0,80.24166666666666,19.397722711733152,0.0,0.0,0.0
57,2014-12-26,372.1666666666667,11188.0,583.6666666666666,74.43333333333332,18.92213135105073,0.0,0.0,0.0
57,2014-12-27,269.625,9470.666666666666,415.6666666666667,53.925,16.194391894270023,0.0,0.0,0.0
57,2014-12-28,368.375,11000.0,1049.0,73.675,19.04945265151515,0.0,0.0,0.0
57,2014-12-29,408.125,11672.0,531.6666666666666,81.625,19.88991639536212,0.0,0.0,0.0
57,2014-12-30,306.6666666666667,9013.333333333334,2492.3333333333335,61.33333333333333,19.35379684418146,0.0,0.0,0.0
57,2014-12-31,308.4583333333333,8908.0,2292.0,61.69166666666667,19.69705679663723,0.0,0.0,0.0
57,2015-01-01,267.75,7997.333333333333,2129.0,53.55,19.04448878792931,0.0,0.0,0.0
57,2015-01-02,254.58333333333334,7845.333333333333,1086.3333333333333,50.916666666666664,18.458806013482892,0.0,0.0,0.0
57,2015-01-03,284.3333333333333,9326.666666666666,438.3333333333333,56.86666666666667,17.3414879675959,0.0,0.0,0.0
57,2015-01-04,360.5833333333333,10660.0,652.6666666666666,72.11666666666666,19.24125885970398,0.0,0.0,0.0
57,2015-01-05,290.8333333333333,8668.0,1677.6666666666667,58.166666666666664,19.08579769779008,0.0,0.0,0.0
57,2015-01-06,319.0,9684.0,719.6666666666666,63.800000000000004,18.73790100509431,0.0,0.0,0.0
57,2015-01-07,306.875,9124.0,511.3333333333333,61.375,19.132039584246673,0.0,0.0,0.0
57,2015-01-08,319.5,9473.333333333334,807.6666666666666,63.9,19.184614707952143,0.0,0.0,0.0
57,2015-01-09,313.25,9428.0,1159.3333333333333,62.64999999999999,18.899771071984162,0.0,0.0,0.0
57,2015-01-10,362.2916666666667,10842.666666666666,395.0,72.45833333333334,19.006724334931956,0.0,0.0,0.0
57,2015-01-11,295.0833333333333,9692.0,404.0,59.01666666666666,17.318740828633008,0.0,0.0,0.0
57,2015-01-12,348.75,10529.333333333334,612.0,69.75,18.840758357604155,0.0,0.0,0.0
57,2015-01-13,302.8333333333333,9648.0,436.3333333333333,60.56666666666667,17.854653238437443,0.0,0.0,0.0
57,2015-01-14,319.0416666666667,9633.333333333334,639.0,63.80833333333334,18.838913638985005,0.0,0.0,0.0
57,2015-01-15,340.125,10268.0,499.0,68.025,18.842465670042856,0.0,0.0,0.0
57,2015-01-16,350.875,10220.0,748.0,70.175,19.5292950913242,0.0,0.0,0.0
57,2015-01-17,359.5416666666667,10813.333333333334,580.3333333333334,71.90833333333333,18.91362065865187,0.0,0.0,0.0
57,2015-01-18,387.3333333333333,11205.333333333334,753.6666666666666,77.46666666666667,19.662789544661273,0.0,0.0,0.0
57,2015-01-19,368.5,10870.666666666666,584.0,73.7,19.2826336931191,0.0,0.0,0.0
57,2015-01-20,395.9166666666667,11785.333333333334,500.3333333333333,79.18333333333332,19.109395623562243,0.0,0.0,0.0
57,2015-01-21,346.0416666666667,10972.0,414.6666666666667,69.20833333333334,17.94021461194151,0.0,0.0,0.0
57,2015-01-22,355.6666666666667,10986.666666666666,769.6666666666666,71.13333333333334,18.414598503236245,0.0,0.0,0.0
57,2015-01-23,415.9166666666667,12202.666666666666,453.0,83.18333333333334,19.388160830055362,0.0,0.0,0.0
57,2015-01-24,394.5416666666667,11642.666666666666,656.0,78.90833333333333,19.27637866945335,0.0,0.0,0.0
57,2015-01-25,361.5416666666667,10520.0,902.6666666666666,72.30833333333334,19.549139865863964,0.0,0.0,0.0
57,2015-01-26,399.2916666666667,11581.333333333334,559.6666666666666,79.85833333333333,19.611766899800447,0.0,0.0,0.0
57,2015-01-27,362.625,10626.666666666666,934.3333333333334,72.52499999999999,19.410902211417817,0.0,0.0,0.0
57,2015-01-28,366.5416666666667,10742.666666666666,787.6666666666666,73.30833333333334,19.408692880931696,0.0,0.0,0.0
57,2015-01-29,277.625,8088.0,885.0,55.525000000000006,19.525513621002307,0.0,0.0,0.0
57,2015-01-30,353.2083333333333,10420.0,682.0,70.64166666666667,19.281830480912777,0.0,0.0,0.0
57,2015-01-31,361.4583333333333,10786.666666666666,449.3333333333333,72.29166666666667,19.06145382674083,0.0,0.0,0.0
57,2015-02-01,370.2916666666667,11014.666666666666,532.6666666666666,74.05833333333334,19.123070123673486,0.0,0.0,0.0
57,2015-02-02,346.7083333333333,10737.333333333334,409.0,69.34166666666667,18.367619856989112,0.0,0.0,0.0
57,2015-02-03,346.875,10828.0,454.6666666666667,69.375,18.222576884004436,0.0,0.0,0.0
57,2015-02-04,396.7916666666667,11817.333333333334,757.0,79.35833333333333,19.09976811369363,0.0,0.0,0.0
57,2015-02-05,398.9166666666667,11830.666666666666,912.6666666666666,79.78333333333333,19.180415070062732,0.0,0.0,0.0
57,2015-02-06,353.875,10188.0,3191.3333333333335,70.775,19.758136614971864,0.0,0.0,0.0
57,2015-02-07,386.2916666666667,11182.666666666666,944.3333333333334,77.25833333333333,19.649658076984224,0.0,0.0,0.0
57,2015-02-08,359.6666666666667,10482.666666666666,996.3333333333334,71.93333333333334,19.517017510387518,0.0,0.0,0.0
57,2015-02-09,373.0,11372.0,450.0,74.6,18.657653300504162,0.0,0.0,0.0
57,2015-02-10,415.9166666666667,11958.666666666666,692.0,83.18333333333334,19.783749349611625,0.0,0.0,0.0
