ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
57,2015-02-11,370.0833333333333,10806.666666666666,889.3333333333334,74.01666666666667,19.480172989923915,0.0,0.0,0.0
57,2015-02-12,380.7083333333333,11266.666666666666,448.6666666666667,76.14166666666667,19.221265409270217,0.0,0.0,0.0
57,2015-02-13,385.0,11238.666666666666,1072.6666666666667,77.0,19.486371455688694,0.0,0.0,0.0
57,2015-02-14,377.7916666666667,11152.0,1174.3333333333333,75.55833333333334,19.270130295512512,0.0,0.0,0.0
57,2015-02-15,362.0,10902.666666666666,462.6666666666667,72.39999999999999,18.88690840161428,0.0,0.0,0.0
57,2015-02-16,287.5833333333333,9436.0,465.6666666666667,57.51666666666667,17.336475848994397,0.0,0.0,0.0
57,2015-02-17,318.875,10066.666666666666,403.0,63.775000000000006,18.018549254966885,0.0,0.0,0.0
57,2015-02-18,289.3333333333333,9209.333333333334,458.3333333333333,57.86666666666667,17.871265865547027,0.0,0.0,0.0
57,2015-02-19,291.7916666666667,9165.333333333334,483.3333333333333,58.358333333333334,18.10963337091456,0.0,0.0,0.0
57,2015-02-20,289.125,9125.333333333334,430.0,57.825,18.02278683883694,0.0,0.0,0.0
57,2015-02-21,254.25,8272.0,487.3333333333333,50.849999999999994,17.483785662475825,0.0,0.0,0.0
57,2015-02-22,241.79166666666666,8086.666666666667,422.3333333333333,48.358333333333334,17.00814011404232,0.0,0.0,0.0
57,2015-02-23,240.95833333333334,7973.333333333333,455.0,48.19166666666666,17.190442969620957,0.0,0.0,0.0
57,2015-02-24,276.0833333333333,8762.666666666666,456.6666666666667,55.21666666666667,17.92210165601542,0.0,0.0,0.0
57,2015-02-25,364.2916666666667,10772.0,560.0,72.85833333333333,19.237025905640138,0.0,0.0,0.0
57,2015-02-26,350.1666666666667,10396.0,444.3333333333333,70.03333333333333,19.159914603907485,0.0,0.0,0.0
57,2015-02-27,296.75,8614.666666666666,2224.3333333333335,59.35,19.594639955115305,0.0,0.0,0.0
57,2015-02-28,185.95833333333334,6450.666666666667,810.3333333333334,37.19166666666667,16.39819635352074,0.0,0.0,0.0
57,2015-03-01,159.0,6508.0,453.6666666666667,31.8,13.897433927473879,0.0,0.0,0.0
57,2015-03-02,165.54166666666666,6620.0,477.0,33.108333333333334,14.224413603558242,0.0,0.0,0.0
57,2015-03-03,194.5,7182.666666666667,471.6666666666667,38.9,15.403482921848896,0.0,0.0,0.0
57,2015-03-04,298.9166666666667,9378.666666666666,564.0,59.78333333333333,18.129844031371434,0.0,0.0,0.0
57,2015-03-05,361.0,10620.0,548.6666666666666,72.2,19.336048336472064,0.0,0.0,0.0
57,2015-03-06,385.25,11054.666666666666,528.3333333333334,77.05,19.82357752382101,0.0,0.0,0.0
57,2015-03-07,396.5,11318.666666666666,701.0,79.3,19.92658882082695,0.0,0.0,0.0
57,2015-03-08,389.1666666666667,11304.0,611.0,77.83333333333333,19.5834193402532,0.0,0.0,0.0
57,2015-03-09,373.8333333333333,11069.333333333334,517.0,74.76666666666667,19.210629466795147,0.0,0.0,0.0
57,2015-03-10,368.0,10980.0,578.0,73.6,19.064723740133573,0.0,0.0,0.0
57,2015-03-11,392.1666666666667,11553.333333333334,755.3333333333334,78.43333333333334,19.30849442200423,0.0,0.0,0.0
57,2015-03-12,382.875,11088.0,708.3333333333334,76.575,19.642141278860027,0.0,0.0,0.0
57,2015-03-13,395.5416666666667,11554.666666666666,533.0,79.10833333333333,19.472416748403724,0.0,0.0,0.0
57,2015-03-14,375.0416666666667,10986.666666666666,717.3333333333334,75.00833333333333,19.417736776901293,0.0,0.0,0.0
57,2015-03-15,340.0833333333333,9892.0,1081.3333333333333,68.01666666666667,19.55628145077953,0.0,0.0,0.0
57,2015-03-16,386.9583333333333,11421.333333333334,539.0,77.39166666666667,19.272250637209122,0.0,0.0,0.0
57,2015-03-17,275.125,8122.666666666667,1936.0,55.025,19.267104912179907,0.0,0.0,0.0
57,2015-03-18,392.625,11168.0,704.0,78.525,19.998046875,0.0,0.0,0.0
57,2015-03-19,398.7916666666667,11561.333333333334,543.0,79.75833333333333,19.621092698842887,0.0,0.0,0.0
57,2015-03-20,358.0833333333333,10510.666666666666,883.0,71.61666666666666,19.379335542729077,0.0,0.0,0.0
57,2015-03-21,388.1666666666667,11441.333333333334,483.3333333333333,77.63333333333333,19.298637008118714,0.0,0.0,0.0
57,2015-03-22,388.3333333333333,11469.333333333334,537.3333333333334,77.66666666666666,19.259789390064327,0.0,0.0,0.0
57,2015-03-23,391.4166666666667,11653.333333333334,516.6666666666666,78.28333333333333,19.106193983600303,0.0,0.0,0.0
57,2015-03-24,354.5416666666667,10629.333333333334,851.0,70.90833333333333,18.973449390575343,0.0,0.0,0.0
57,2015-03-25,391.125,11726.666666666666,428.6666666666667,78.225,18.972564312109153,0.0,0.0,0.0
57,2015-03-26,357.6666666666667,10868.0,681.3333333333334,71.53333333333333,18.720346174293546,0.0,0.0,0.0
57,2015-03-27,340.75,10325.333333333334,879.6666666666666,68.15,18.772271274535125,0.0,0.0,0.0
57,2015-03-28,369.8333333333333,11096.0,613.6666666666666,73.96666666666667,18.959402287110468,0.0,0.0,0.0
57,2015-03-29,381.4166666666667,11469.333333333334,579.3333333333334,76.28333333333333,18.9167502228164,0.0,0.0,0.0
57,2015-03-30,270.9166666666667,8436.0,1804.6666666666667,54.18333333333333,18.26771343712133,0.0,0.0,0.0
57,2015-03-31,378.9583333333333,11652.0,465.6666666666667,75.79166666666667,18.500182968112295,0.0,0.0,0.0
57,2015-04-01,388.5416666666667,11781.333333333334,492.6666666666667,77.70833333333333,18.759799518070018,0.0,0.0,0.0
57,2015-04-02,330.4583333333333,9966.666666666666,1634.3333333333333,66.09166666666667,18.8604396599777,0.0,0.0,0.0
57,2015-04-03,340.7083333333333,10292.0,1316.6666666666667,68.14166666666667,18.83076728958846,0.0,0.0,0.0
57,2015-04-04,369.0,10941.333333333334,765.3333333333334,73.8,19.184087862539606,0.0,0.0,0.0
57,2015-04-05,356.625,10661.333333333334,885.3333333333334,71.325,19.027656406328163,0.0,0.0,0.0
57,2015-04-06,369.5416666666667,11200.0,619.3333333333334,73.90833333333333,18.768537326388888,0.0,0.0,0.0
57,2015-04-07,343.7083333333333,10329.333333333334,1085.0,68.74166666666667,18.927916317068973,0.0,0.0,0.0
57,2015-04-08,369.5833333333333,11136.0,600.6666666666666,73.91666666666666,18.878530840916348,0.0,0.0,0.0
57,2015-04-09,299.5833333333333,9073.333333333334,1884.0,59.916666666666664,18.781739835904972,0.0,0.0,0.0
57,2015-04-10,299.0,8996.0,1204.0,59.8,18.90631021194605,0.0,0.0,0.0
57,2015-04-11,369.5833333333333,10985.333333333334,484.6666666666667,73.91666666666666,19.137454737629973,0.0,0.0,0.0
57,2015-04-12,369.5833333333333,11102.666666666666,499.6666666666667,73.91666666666666,18.93520950922701,0.0,0.0,0.0
57,2015-04-13,369.5416666666667,11302.666666666666,464.6666666666667,73.90833333333333,18.598055154142582,0.0,0.0,0.0
57,2015-04-14,371.9166666666667,11420.0,466.3333333333333,74.38333333333334,18.525271210352205,0.0,0.0,0.0
57,2015-04-15,378.5416666666667,11594.666666666666,442.3333333333333,75.70833333333333,18.57122108344833,0.0,0.0,0.0
57,2015-04-16,378.5416666666667,11568.0,459.3333333333333,75.70833333333333,18.614031643806673,0.0,0.0,0.0
57,2015-04-17,364.0,11281.333333333334,534.6666666666666,72.8,18.353799787259188,0.0,0.0,0.0
57,2015-04-18,368.5833333333333,11264.0,485.6666666666667,73.71666666666667,18.613501962989265,0.0,0.0,0.0
57,2015-04-19,368.5833333333333,11350.666666666666,460.3333333333333,73.71666666666667,18.47138078037511,0.0,0.0,0.0
57,2015-04-20,161.91666666666666,5318.666666666667,2986.3333333333335,32.38333333333333,17.317046356647445,0.0,0.0,0.0
57,2015-04-21,109.16666666666667,3384.0,5221.666666666667,21.833333333333332,18.35036610191752,0.0,0.0,0.0
57,2015-04-22,204.25,6254.666666666667,4444.333333333333,40.849999999999994,18.575603549349818,0.0,0.0,0.0
57,2015-04-23,311.75,9453.333333333334,3189.0,62.35000000000001,18.758863716502113,0.0,0.0,0.0
57,2015-04-24,293.3333333333333,8906.666666666666,3146.0,58.666666666666664,18.734031936127746,0.0,0.0,0.0
57,2015-04-25,317.1666666666667,9693.333333333334,1846.0,63.43333333333333,18.61227361302155,0.0,0.0,0.0
57,2015-04-26,314.5,9741.333333333334,1091.3333333333333,62.9,18.364845674787848,0.0,0.0,0.0
57,2015-04-27,303.8333333333333,9564.0,2034.6666666666667,60.766666666666666,18.07094602444351,0.0,0.0,0.0
57,2015-04-28,303.8333333333333,9608.0,4017.6666666666665,60.766666666666666,17.98818981866963,0.0,0.0,0.0
57,2015-04-29,303.8333333333333,9674.666666666666,4601.333333333333,60.766666666666666,17.86423591969864,0.0,0.0,0.0
57,2015-04-30,303.8333333333333,9697.333333333334,4504.666666666667,60.766666666666666,17.822479834089552,0.0,0.0,0.0
57,2015-05-01,303.75,9550.666666666666,3960.0,60.75000000000001,18.09121091023314,0.0,0.0,48.0241875
57,2015-05-02,274.5,9118.666666666666,569.3333333333334,54.900000000000006,17.12363832431642,0.0,0.0,38.7000833333333
57,2015-05-03,135.58333333333334,4580.0,508.6666666666667,27.116666666666667,16.839371057738962,0.0,0.0,28.9102916666667
57,2015-05-04,167.5,5757.333333333333,496.0,33.5,16.54925602130616,0.0,0.0,43.4436666666667
57,2015-05-05,94.0,3334.6666666666665,2623.3333333333335,18.8,16.03468612554978,0.0,0.0,37.0128333333333
57,2015-05-06,251.83333333333334,8713.333333333334,655.6666666666666,50.366666666666674,16.4404584289722,0.0,0.0,52.734
57,2015-05-07,245.33333333333334,8552.0,1213.0,49.06666666666666,16.318262134913212,0.0,0.0,47.2135
57,2015-05-08,99.0,3630.6666666666665,3785.3333333333335,19.8,15.510787734116782,0.0,0.0,48.4122083333333
57,2015-05-09,234.5,8116.0,1297.6666666666667,46.9,16.435610727780514,0.0,0.0,44.762125
57,2015-05-10,305.6666666666667,10656.0,1160.6666666666667,61.133333333333326,16.316947155488823,0.0,0.0,2.83729166666667
57,2015-05-11,209.0,6840.0,3057.3333333333335,41.8,17.381018518518516,0.0,0.0,40.5753333333333
57,2015-05-12,300.5,9610.666666666666,1056.6666666666667,60.099999999999994,17.78590628468368,0.0,0.0,53.2179583333333
57,2015-05-13,286.1666666666667,9225.333333333334,1150.0,57.233333333333334,17.645014332514332,0.0,0.0,51.3240416666667
57,2015-05-14,293.0,9697.333333333334,1865.3333333333333,58.599999999999994,17.18701017461845,0.0,0.0,53.4074166666667
57,2015-05-15,299.3333333333333,9470.666666666666,1844.0,59.86666666666667,17.97875310901497,0.0,0.0,36.186125
57,2015-05-16,345.6666666666667,11096.0,1422.6666666666667,69.13333333333334,17.720504886645838,0.0,0.0,0.00025
57,2015-05-17,348.6666666666667,11492.0,1194.0,69.73333333333333,17.258372974436323,0.0,0.0,0.00104166666666667
57,2015-05-18,268.75,9321.333333333334,1963.3333333333333,53.75,16.400438957230726,0.0,0.0,8.00945833333334
57,2015-05-19,275.75,9258.666666666666,2512.6666666666665,55.15,16.941509756624427,0.0,0.0,27.5614166666667
57,2015-05-20,289.5,9160.0,1898.6666666666667,57.9,17.977865720524015,0.0,0.0,1.50825
57,2015-05-21,247.58333333333334,8105.333333333333,2147.3333333333335,49.516666666666666,17.375430100893784,0.0,0.0,0.01
57,2015-05-22,255.08333333333334,8290.666666666666,1900.0,51.016666666666666,17.501596507451485,0.0,0.0,0.01
57,2015-05-23,261.75,8510.666666666666,1369.3333333333333,52.349999999999994,17.494766371612098,0.0,0.0,0.01
57,2015-05-24,218.5,7262.666666666667,1916.6666666666667,43.7,17.113560216633008,0.0,0.0,0.01
57,2015-05-25,211.66666666666666,7424.0,1475.3333333333333,42.333333333333336,16.218083991858236,0.0,0.0,0.01
57,2015-05-26,373.25,12049.333333333334,520.0,74.65,17.620646370476926,0.0,0.0,0.0740416666666667
57,2015-05-27,388.5833333333333,11882.666666666666,820.0,77.71666666666667,18.601813799745663,2346.21209090909,2077.83345454545,24.4375
57,2015-05-28,380.0833333333333,11793.333333333334,950.0,76.01666666666667,18.332736244582627,2237.02779166667,2077.18058333333,51.6470416666667
57,2015-05-29,383.0,12352.0,950.6666666666666,76.6,17.637885902417963,2278.38195833333,2031.875,51.1762916666667
57,2015-05-30,375.3333333333333,12404.0,696.0,75.06666666666668,17.212359812246945,2091.01395833333,1852.04854166667,49.8225416666667
57,2015-05-31,365.5,11562.666666666666,839.3333333333334,73.1,17.98102369695572,1975.62495833333,1709.67354166667,50.8588333333333
57,2015-06-01,365.6666666666667,11517.333333333334,652.0,73.13333333333333,18.060030292505978,1878.71529166667,1596.20833333333,49.920875
57,2015-06-02,365.6666666666667,11566.666666666666,990.6666666666666,73.13333333333333,17.983001921229587,2049.756875,1688.84029166667,50.9761666666667
57,2015-06-03,365.6666666666667,11646.666666666666,1172.0,73.13333333333333,17.85947815302423,1927.84020833333,1605.333375,50.241625
57,2015-06-04,365.5833333333333,11960.0,933.3333333333334,73.11666666666666,17.387624256781862,1907.0555,1583.236125,47.517
57,2015-06-05,365.5833333333333,12154.666666666666,1196.0,73.11666666666666,17.109147606771977,2086.18745833333,1686.22220833333,47.44425
57,2015-06-06,265.1666666666667,8800.0,1934.6666666666667,53.03333333333333,17.14041351010101,1818.84029166667,1152.493125,47.92975
57,2015-06-07,308.8333333333333,10449.333333333334,1096.6666666666667,61.76666666666667,16.812048083875634,1821.14591666667,1487.65983333333,46.2035
57,2015-06-08,63.25,2342.6666666666665,3083.3333333333335,12.65,15.358014371087078,1785.520875,260.4305,49.2059166666667
57,2015-06-09,0.0,0.0,3939.3333333333335,0.0,0.0,1928.27775,1415.50691666667,54.713625
57,2015-06-10,0.0,4.0,4387.333333333333,0.0,0.0,1932.49304166667,1673.0,55.156875
57,2015-06-11,0.0,0.0,4112.0,0.0,0.0,1925.29166666667,1548.53470833333,53.85175
57,2015-06-12,20.583333333333332,901.3333333333334,3913.3333333333335,4.116666666666666,12.990184294871796,2068.97225,1818.52779166667,52.7047916666667
57,2015-06-13,213.83333333333334,8045.333333333333,2334.6666666666665,42.766666666666666,15.118767953817258,2087.44441666667,1598.72916666667,49.1707083333333
57,2015-06-14,278.9166666666667,9808.0,2148.0,55.78333333333333,16.176294578122167,2351.86108333333,1243.62495833333,49.0080416666667
57,2015-06-15,299.75,10273.333333333334,2254.6666666666665,59.95,16.59712443218689,2260.3125,807.458333333333,49.1036666666667
57,2015-06-16,308.8333333333333,10573.333333333334,2291.3333333333335,61.76666666666667,16.614882828919715,2270.21525,502.347166666667,49.40625
57,2015-06-17,308.8333333333333,10504.0,2430.6666666666665,61.76666666666667,16.724552022509943,2287.43058333333,384.458333333333,49.4035833333333
57,2015-06-18,302.9166666666667,10462.666666666666,2413.3333333333335,60.583333333333336,16.468946465740622,2155.68745833333,255.340333333333,48.712125
57,2015-06-19,293.75,10298.666666666666,2134.6666666666665,58.75,16.22489561755567,1999.47220833333,228.118,48.5086666666666
57,2015-06-20,289.5,10362.666666666666,1994.0,57.9,15.891397002058671,2077.34029166667,234.8195,48.063
57,2015-06-21,275.5833333333333,10058.666666666666,1912.6666666666667,55.11666666666667,15.584668555585013,1991.90970833333,273.65975,46.9786666666667
57,2015-06-22,247.83333333333334,9722.666666666666,1112.6666666666667,49.56666666666666,14.499711441762662,1985.736125,270.520791666667,45.9701666666667
57,2015-06-23,245.75,8953.333333333334,2944.0,49.15,15.613267870439316,1810.22220833333,200.284791666667,49.5292916666667
57,2015-06-24,249.16666666666666,8937.333333333334,2883.3333333333335,49.833333333333336,15.858679571336218,1826.93058333333,163.569375,49.4103333333333
57,2015-06-25,249.0,9172.0,1808.0,49.8,15.442597034452682,1860.72920833333,176.513875,48.0183333333333
57,2015-06-26,252.16666666666666,9245.333333333334,2370.0,50.43333333333333,15.51494147197385,1836.13883333333,169.166625,48.7469166666667
57,2015-06-27,248.83333333333334,8824.0,2866.0,49.766666666666666,16.040876523622444,1942.54858333333,218.020875,49.2319166666667
57,2015-06-28,259.0,9078.666666666666,2870.0,51.800000000000004,16.227915259215745,1975.02775,200.055541666667,49.1091666666667
57,2015-06-29,259.0,9264.0,2702.0,51.800000000000004,15.903263529073113,2000.701375,206.604208333333,49.1925
57,2015-06-30,259.0,9478.666666666666,2416.0,51.800000000000004,15.543096778731186,2042.59029166667,180.930541666667,48.3164166666667
57,2015-07-01,259.0,9525.333333333334,2548.0,51.800000000000004,15.466947788353863,2048.74995833333,194.430583333333,49.0125
57,2015-07-02,258.9166666666667,9470.666666666666,2639.3333333333335,51.78333333333334,15.55122102163405,2186.40970833333,209.340375,49.2775833333333
57,2015-07-03,259.0,9558.666666666666,2532.6666666666665,51.800000000000004,15.413010880178547,2332.47225,223.166583333333,49.255875
57,2015-07-04,163.33333333333334,6042.666666666667,3024.0,32.666666666666664,15.375570020594292,2260.50691666667,187.965166666667,50.1799166666667
57,2015-07-05,223.75,8106.666666666667,2199.3333333333335,44.75,15.700221011513154,2154.39583333333,226.52775,50.242625
57,2015-07-06,179.66666666666666,6621.333333333333,1761.3333333333333,35.93333333333334,15.435016445160423,2203.36104166667,181.15975,49.4152916666667
57,2015-07-07,128.58333333333334,5102.666666666667,1524.0,25.716666666666665,14.33416895305287,2190.29866666667,306.340291666667,46.8788333333333
57,2015-07-08,398.75,13224.0,534.0,79.75,17.152320906432745,1957.79858333333,420.923583333333,47.0883333333333
57,2015-07-09,410.5,13154.666666666666,530.6666666666666,82.1,17.75081720048652,1971.20829166667,317.166583333333,46.8784583333333
57,2015-07-10,418.5,13745.333333333334,858.0,83.7,17.31909617809681,2004.88895833333,260.631916666667,47.416625
57,2015-07-11,418.5,13728.0,1108.6666666666667,83.7,17.340963723776227,1996.21529166667,289.236208333333,47.56175
57,2015-07-12,414.4166666666667,13792.0,886.0,82.88333333333333,17.092083373614333,2063.423625,307.65975,46.4274166666667
57,2015-07-13,399.3333333333333,13578.666666666666,688.0,79.86666666666666,16.72874934537837,2023.14583333333,314.479083333333,46.2681666666667
57,2015-07-14,364.25,12357.333333333334,934.6666666666666,72.85000000000001,16.767172664005177,1965.96520833333,308.826416666667,45.4319166666667
57,2015-07-15,408.5,13465.333333333334,1194.0,81.69999999999999,17.256789038518665,1867.125,348.590208333333,47.46925
57,2015-07-16,402.0,13334.666666666666,856.0,80.4,17.1486101389861,1723.32633333333,273.375,46.680875
57,2015-07-17,396.1666666666667,13297.333333333334,894.0,79.23333333333333,16.94721790501019,1522.06241666667,290.354208333333,46.6857916666667
57,2015-07-18,384.8333333333333,12929.333333333334,891.3333333333334,76.96666666666667,16.930960176686945,1835.93045833333,240.604208333333,46.7350416666667
57,2015-07-19,401.3333333333333,13330.666666666666,851.3333333333334,80.26666666666667,17.125308395012333,1764.84720833333,179.868,47.27975
57,2015-07-20,292.75,10632.0,771.3333333333334,58.550000000000004,15.662712409079507,1541.47220833333,119.861083333333,45.2074166666667
57,2015-07-21,233.41666666666666,8978.666666666666,1086.6666666666667,46.68333333333333,14.787850522225524,1058.54858333333,50.7569583333333,45.510375
57,2015-07-22,235.83333333333334,8736.0,1731.3333333333333,47.16666666666667,15.355982270044768,1574.34720833333,103.076416666667,48.9459166666667
57,2015-07-23,269.8333333333333,9606.666666666666,1996.0,53.96666666666666,15.97746645847791,1534.20833333333,91.513875,48.8761666666667
57,2015-07-24,306.3333333333333,10561.333333333334,1689.3333333333333,61.266666666666666,16.499111012919247,1485.993125,93.9097916666666,48.4537916666667
57,2015-07-25,331.8333333333333,11274.666666666666,886.6666666666666,66.36666666666666,16.741768665247555,1559.42370833333,124.958375,47.4629583333333
57,2015-07-26,333.6666666666667,11240.0,1590.0,66.73333333333333,16.886185251087387,1611.507,114.618125,48.4804166666667
57,2015-07-27,333.6666666666667,11177.333333333334,1518.6666666666667,66.73333333333333,16.980859079883892,1582.42358333333,122.65275,48.4419166666667
57,2015-07-28,333.75,11240.0,1436.0,66.75,16.890402580071175,1632.882,128.298583333333,48.2926666666667
57,2015-07-29,333.75,11294.666666666666,1274.6666666666667,66.75,16.808652313776413,1688.0555,147.263875,47.8332083333333
57,2015-07-30,333.6666666666667,11198.666666666666,1325.3333333333333,66.73333333333333,16.94851073540501,1643.82633333333,151.965333333333,48.0830833333333
57,2015-07-31,333.75,11049.333333333334,1486.0,66.75,17.18186240497164,1680.381875,172.187541666667,48.284125
57,2015-08-01,333.75,10976.0,1424.6666666666667,66.75,17.296658618804663,1566.0,153.006916666667,48.0838333333333
57,2015-08-02,333.75,11429.333333333334,782.0,66.75,16.61060356392907,1554.3195,150.083333333333,47.153125
57,2015-08-03,333.75,11926.666666666666,1074.6666666666667,66.75,15.917953465623253,1600.22220833333,172.861083333333,47.1169583333333
57,2015-08-04,333.75,12022.666666666666,1250.6666666666667,66.75,15.790849922368858,1595.15283333333,158.944375,47.8802916666667
57,2015-08-05,333.75,11868.0,1198.6666666666667,66.75,15.996640124705088,1629.83325,174.0625,48.107625
57,2015-08-06,333.6666666666667,11890.666666666666,1156.0,66.73333333333333,15.962159863945576,1646.798625,183.854166666667,48.1250833333333
57,2015-08-07,332.3333333333333,11926.666666666666,820.0,66.46666666666667,15.850386621948948,1638.8195,165.763958333333,47.7565416666667
57,2015-08-08,323.9166666666667,11852.0,604.0,64.78333333333333,15.546287312033602,1635.97916666667,184.909708333333,47.112375
57,2015-08-09,223.41666666666666,8236.0,1215.3333333333333,44.68333333333334,15.430651678268845,1670.88191666667,288.701458333333,42.6072916666667
57,2015-08-10,260.6666666666667,10224.0,541.3333333333334,52.13333333333333,14.502727786471917,1747.87491666667,190.479125,45.87025
57,2015-08-11,305.3333333333333,11365.333333333334,759.3333333333334,61.06666666666667,15.281890348819022,807.9515,329.993041666667,47.0645416666667
57,2015-08-12,323.6666666666667,11573.333333333334,1286.6666666666667,64.73333333333333,15.908328533026111,1263.63883333333,383.930541666667,47.6439166666667
57,2015-08-13,323.75,11605.333333333334,1320.6666666666667,64.75,15.868548224954043,1745.326375,320.576416666667,47.882625
57,2015-08-14,323.75,11709.333333333334,1576.0,64.75,15.727606894784788,1928.86120833333,392.96525,47.84325
57,2015-08-15,334.5,12018.666666666666,1599.3333333333333,66.9,15.831602229864655,1938.882,388.319458333333,48.0239166666667
57,2015-08-16,343.0,12238.666666666666,1636.6666666666667,68.60000000000001,15.942082470857391,1949.40966666667,407.493125,48.0444166666667
57,2015-08-17,343.6666666666667,12281.333333333334,1755.3333333333333,68.73333333333333,15.917575905620094,1926.743,385.006958333333,47.788
57,2015-08-18,343.6666666666667,12328.0,1496.6666666666667,68.73333333333333,15.857321183935397,1912.22220833333,385.645791666667,47.2139166666667
57,2015-08-19,207.5,7893.333333333333,1578.0,41.5,14.953494510135135,1852.82641666667,369.40975,47.448
57,2015-08-20,306.0,11365.333333333334,632.0,61.199999999999996,15.315256921633038,1783.520875,327.173583333333,46.4629166666667
57,2015-08-21,372.5,12825.333333333334,1088.0,74.5,16.521240513566898,1778.82629166667,365.263833333333,48.289
57,2015-08-22,354.8333333333333,12221.333333333334,894.0,70.96666666666667,16.515467033966107,1611.5,263.201375,48.5595833333333
57,2015-08-23,287.25,10853.333333333334,1089.3333333333333,57.45,15.055040694103191,1765.31245833333,422.659708333333,47.03175
57,2015-08-24,139.58333333333334,5812.0,1564.6666666666667,27.916666666666668,13.661330484820677,1783.423625,347.888833333333,49.417875
57,2015-08-25,317.4166666666667,10484.0,1342.0,63.483333333333334,17.222165257111367,1773.9515,427.659708333333,47.8970416666667
57,2015-08-26,148.91666666666666,5445.333333333333,1524.6666666666667,29.783333333333335,15.556212761181849,1732.34029166667,238.868083333333,51.0044166666667
57,2015-08-27,89.83333333333333,2957.3333333333335,2324.0,17.96666666666667,17.27914600240457,1770.03479166667,316.923666666667,50.3850416666667
57,2015-08-28,338.6666666666667,11552.0,1372.6666666666667,67.73333333333333,16.67632348414897,1932.611125,629.6805,50.3670833333333
57,2015-08-29,338.6666666666667,11546.666666666666,1599.3333333333333,67.73333333333333,16.684026173979984,2010.66670833333,139.916666666667,49.3545
57,2015-08-30,297.5833333333333,10197.333333333334,1281.3333333333333,59.516666666666666,16.59995941204672,1991.34720833333,805.458375,51.3160833333333
57,2015-08-31,322.4166666666667,10845.333333333334,908.6666666666666,64.48333333333333,16.9106233607901,1869.09725,1721.27779166667,53.455375
57,2015-09-01,338.6666666666667,10742.666666666666,1738.6666666666667,67.73333333333333,17.93268793181912,2022.861125,1857.01383333333,56.1529166666667
57,2015-09-02,306.8333333333333,10196.0,992.6666666666666,61.36666666666667,17.11818632579225,1985.51383333333,1845.35416666667,53.0326666666667
57,2015-09-03,174.5,8973.333333333334,947.3333333333334,34.9,11.0618220653789,1750.77775,1603.55554166667,51.6959166666667
57,2015-09-04,288.3333333333333,9314.666666666666,987.3333333333334,57.666666666666664,17.608103110983876,901.583375,1669.083375,55.3560416666667
57,2015-09-05,308.8333333333333,9498.666666666666,1784.6666666666667,61.76666666666667,18.49466884241063,0.833333333333333,2033.50691666667,57.7496666666667
57,2015-09-06,312.6666666666667,9548.0,1700.6666666666667,62.53333333333333,18.627484522645815,0.979166666666667,2122.916625,57.8947916666667
57,2015-09-07,313.75,9432.0,1794.0,62.74999999999999,18.921910340684196,0.916666666666667,2003.14579166667,58.3430833333333
57,2015-09-08,313.75,9390.666666666666,1777.3333333333333,62.74999999999999,19.005195761749253,0.9375,1962.11116666667,58.208375
57,2015-09-09,313.8333333333333,9402.666666666666,1737.3333333333333,62.76666666666667,18.985982109094348,1.0,2020.34725,57.768875
57,2015-09-10,262.3333333333333,8442.666666666666,790.6666666666666,52.46666666666666,17.674977626868817,1.0,1986.26395833333,55.0870833333333
57,2015-09-11,164.33333333333334,8264.0,603.3333333333334,32.86666666666667,11.311505055394214,518.104166666667,1921.875,52.8475416666667
57,2015-09-12,310.0,9549.333333333334,1340.6666666666667,62.0,18.466036023457132,1591.10425,1579.11108333333,56.20975
57,2015-09-13,313.75,9430.666666666666,1299.3333333333333,62.74999999999999,18.92458557189311,1665.69445833333,1691.49304166667,56.93725
57,2015-09-14,301.4166666666667,9470.666666666666,842.0,60.28333333333333,18.10388362898306,1732.041625,1752.61116666667,55.2695833333333
57,2015-09-15,315.0833333333333,9886.666666666666,1207.3333333333333,63.016666666666666,18.12844599910092,1741.041625,1760.88883333333,56.6232916666667
57,2015-09-16,314.0833333333333,9817.333333333334,1604.0,62.81666666666666,18.19853348951967,1784.708375,1573.52083333333,55.1722083333333
57,2015-09-17,212.5,7733.333333333333,1358.0,42.5,15.630657327586206,1663.69445833333,1057.076375,51.6464166666667
57,2015-09-18,143.91666666666666,10465.333333333334,1404.0,28.78333333333333,7.822454824393765,1720.65975,376.847208333333,51.3728333333333
57,2015-09-19,283.9166666666667,9706.666666666666,1771.3333333333333,56.78333333333333,16.63817965888278,1653.15283333333,40.0347083333333,49.99975
57,2015-09-20,288.6666666666667,9882.666666666666,1481.3333333333333,57.733333333333334,16.61527477963663,1582.08333333333,38.9514583333333,50.6842916666667
57,2015-09-21,186.5,9817.333333333334,1169.3333333333333,37.3,10.80613370908597,1534.73608333333,134.576416666667,51.6689583333333
57,2015-09-22,226.91666666666666,9841.333333333334,1262.6666666666667,45.38333333333333,13.115881712053474,1572.51383333333,210.805583333333,52.07125
57,2015-09-23,100.25,10192.0,1032.6666666666667,20.05,5.595127714547358,1545.36804166667,329.958291666667,52.8724583333333
57,2015-09-24,119.0,4841.333333333333,1408.6666666666667,23.799999999999997,13.981926466538145,1446.94445833333,97.0277916666667,49.7768333333333
57,2015-09-25,234.83333333333334,8561.333333333334,1664.0,46.96666666666667,15.60282990707574,1557.52766666667,45.5555416666667,52.27725
57,2015-09-26,198.91666666666666,7578.666666666667,1119.3333333333333,39.78333333333333,14.930123665845645,1567.25695833333,36.8610833333333,50.1866666666667
57,2015-09-27,224.08333333333334,8369.333333333334,1588.0,44.81666666666666,15.230134153788963,1710.86108333333,62.1528333333333,51.7253333333333
57,2015-09-28,224.16666666666666,8492.0,1321.3333333333333,44.83333333333333,15.01571740723295,1625.3195,54.8958333333333,49.6490833333333
57,2015-09-29,224.0,8456.0,1572.6666666666667,44.800000000000004,15.06843267108168,1801.1735,77.7707916666667,50.2555833333333
57,2015-09-30,224.16666666666666,8256.0,1133.3333333333333,44.83333333333333,15.44494576335056,1768.88204166667,87.1041666666667,50.96975
57,2015-10-01,225.83333333333334,8425.333333333334,976.0,45.166666666666664,15.247055836894024,1705.08333333333,65.0625,50.857875
57,2015-10-02,229.08333333333334,8444.0,937.3333333333334,45.81666666666667,15.432287554608138,1580.55558333333,59.0624166666667,51.391875
57,2015-10-03,181.0,7380.0,740.0,36.199999999999996,13.951061427280939,1641.291625,77.0277916666667,51.8111666666667
57,2015-10-04,203.75,7870.666666666667,1287.3333333333333,40.75,14.725536803320347,1827.23604166667,88.868,51.5352916666667
57,2015-10-05,235.08333333333334,8592.0,1498.6666666666667,47.016666666666666,15.563691353714052,1804.75008333333,90.7082916666667,50.890875
57,2015-10-06,235.08333333333334,8693.333333333334,1468.0,47.016666666666666,15.38227409253579,1853.576375,108.902791666667,50.298875
57,2015-10-07,223.25,8454.666666666666,1308.0,44.65,15.020348722598959,1920.73620833333,123.388916666667,49.9770833333333
57,2015-10-08,102.08333333333333,5820.0,582.0,20.416666666666668,9.977388793432608,1879.94441666667,487.194458333333,52.0799166666667
57,2015-10-09,86.83333333333333,5324.0,574.6666666666666,17.366666666666667,9.277553426830288,1819.22916666667,1143.60420833333,53.164875
57,2015-10-10,89.41666666666667,5494.666666666667,542.6666666666666,17.883333333333333,9.256827327509503,1786.89591666667,766.854166666667,51.0178333333333
57,2015-10-11,144.75,6708.0,766.6666666666666,28.95,12.274690667859272,1824.43758333333,142.291625,49.7853333333333
57,2015-10-12,187.16666666666666,6874.666666666667,1605.3333333333333,37.43333333333334,15.486807441168866,1885.60416666667,95.8958333333333,49.6132916666667
57,2015-10-13,183.33333333333334,6925.333333333333,1572.0,36.666666666666664,15.058641381080735,1718.69445833333,107.25,48.9507083333333
57,2015-10-14,217.08333333333334,8122.666666666667,1789.3333333333333,43.416666666666664,15.202425653862988,1687.45833333333,79.8472916666667,50.113125
57,2015-10-15,217.08333333333334,8118.666666666667,1506.0,43.416666666666664,15.209915763398477,1845.25691666667,102.270833333333,49.6315
57,2015-10-16,193.5,7629.333333333333,845.3333333333334,38.7,14.427112460678085,1808.98616666667,78.5069583333333,47.266375
57,2015-10-17,53.5,2713.3333333333335,1230.6666666666667,10.7,11.215939803439802,1591.75695833333,107.819375,48.2758333333333
57,2015-10-18,169.75,6989.333333333333,1040.6666666666667,33.95,13.815260158336514,0.0,0.0,0.0
57,2015-10-19,189.25,7626.666666666667,1050.6666666666667,37.85,14.115171547202795,0.0,0.0,0.0
57,2015-10-20,191.16666666666666,7838.666666666667,1553.3333333333333,38.233333333333334,13.872508788342689,1733.5,51.0,47.29
57,2015-10-21,185.25,7421.333333333333,2142.6666666666665,37.05,14.199116286381603,1772.26383333333,98.5555416666667,50.575875
57,2015-10-22,189.25,7648.0,1730.0,37.85,14.075798683751744,1769.041625,105.916625,49.7996666666667
57,2015-10-23,189.25,7698.666666666667,1635.3333333333333,37.85,13.983162668860407,1666.6875,118.159625,50.3148333333333
57,2015-10-24,189.25,7624.0,1911.3333333333333,37.85,14.120108648128719,1744.45833333333,142.1805,49.7406666666667
57,2015-10-25,189.25,7636.0,2291.3333333333335,37.85,14.097918849310284,1835.84025,165.562583333333,49.9452916666667
57,2015-10-26,189.25,7730.666666666667,1920.0,37.85,13.925281347016213,1712.62504166667,153.312541666667,50.588625
57,2015-10-27,42.666666666666664,1804.0,972.6666666666666,8.533333333333333,13.453559990145356,1421.673625,348.076333333333,55.8093333333333
57,2015-10-28,0.0,65.33333333333333,701.3333333333334,0.0,0.0,1485.826375,702.937583333333,56.719375
57,2015-10-29,0.0,100.0,840.0,0.0,0.0,1500.444375,687.319458333333,56.48075
57,2015-10-30,49.583333333333336,1758.6666666666667,2351.3333333333335,9.916666666666666,16.037520533232247,1283.81941666667,614.611083333333,55.7916666666667
57,2015-10-31,337.0,11126.666666666666,528.0,67.4,17.228594967046135,1773.24995833333,566.812583333333,48.107125
57,2015-11-01,382.9166666666667,12730.666666666666,538.0,76.58333333333334,17.109533191942464,2026.72604347826,500.702913043478,47.0232173913044
57,2015-11-02,404.4166666666667,13544.0,560.6666666666666,80.88333333333333,16.985062061101267,1844.201375,385.430541666667,48.0833333333333
57,2015-11-03,388.75,13500.0,808.0,77.75,16.38029320987654,1707.99308333333,327.791708333333,48.7895
57,2015-11-04,406.3333333333333,14302.666666666666,582.0,81.26666666666667,16.160339175289767,1755.5555,378.916625,48.2983333333333
57,2015-11-05,406.6666666666667,14490.666666666666,736.0,81.33333333333333,15.963762115077904,1878.65970833333,493.937541666667,47.5685833333333
57,2015-11-06,408.5,14658.666666666666,682.6666666666666,81.69999999999999,15.851947653265416,1947.73604166667,627.243,46.7094166666667
57,2015-11-07,416.25,14889.333333333334,670.0,83.25,15.902449740306256,1555.15970833333,562.624958333333,47.0189166666667
57,2015-11-08,418.4166666666667,14696.0,706.6666666666666,83.68333333333334,16.19551899987903,1223.85420833333,368.298625,48.7745416666667
57,2015-11-09,409.9166666666667,14350.666666666666,602.0,81.98333333333333,16.248322764718633,1407.77770833333,346.013875,48.755
57,2015-11-10,394.5,14094.666666666666,711.3333333333334,78.9,15.921252719704853,1379.45833333333,314.513916666667,46.960625
57,2015-11-11,374.5833333333333,12246.666666666666,759.3333333333334,74.91666666666667,17.398651560515333,1449.38195833333,456.562458333333,47.0340833333333
57,2015-11-12,403.6666666666667,13084.0,839.3333333333334,80.73333333333333,17.54960681409015,1656.29175,543.47225,45.789125
57,2015-11-13,328.8333333333333,10570.666666666666,1029.3333333333333,65.76666666666667,17.695323011268076,1571.81945833333,438.458375,46.663625
57,2015-11-14,410.5,13053.333333333334,764.6666666666666,82.1,17.888617211440245,1405.00695833333,351.451375,47.7504166666667
57,2015-11-15,415.0833333333333,13558.666666666666,661.3333333333334,83.01666666666667,17.414192849182157,1581.72220833333,289.180583333333,48.256
57,2015-11-16,402.9166666666667,12817.333333333334,726.6666666666666,80.58333333333333,17.88144418149034,1616.86804166667,190.069375,49.0561666666667
57,2015-11-17,406.5,13094.666666666666,664.0,81.3,17.658391457081763,1703.1875,202.534791666667,48.6699583333333
57,2015-11-18,396.5,12808.0,558.6666666666666,79.3,17.609495367478658,1582.15975,209.118125,47.586375
57,2015-11-19,384.6666666666667,12704.0,534.0,76.93333333333334,17.2238052756787,1509.3125,192.354083333333,46.8270833333333
57,2015-11-20,408.8333333333333,13137.333333333334,554.0,81.76666666666667,17.70207254981562,1074.36808333333,171.201375,47.3968333333333
57,2015-11-21,368.6666666666667,11866.666666666666,693.3333333333334,73.73333333333333,17.672181647940075,887.055541666667,157.145791666667,47.7570833333333
57,2015-11-22,311.0,10201.333333333334,786.6666666666666,62.2,17.341572996993857,987.395833333333,183.305625,47.5355416666667
57,2015-11-23,336.1666666666667,11632.0,526.0,67.23333333333333,16.43937461791227,940.666625,124.361166666667,47.139375
57,2015-11-24,390.5,12912.0,600.6666666666666,78.10000000000001,17.203331526228833,1038.28466666667,160.423583333333,47.8052083333333
57,2015-11-25,395.0,13092.0,581.3333333333334,79.0,17.1623255932376,1150.798625,139.736166666667,47.99675
57,2015-11-26,402.4166666666667,13173.333333333334,717.3333333333334,80.48333333333333,17.37662048751687,1582.99995833333,238.840291666667,47.7222083333333
57,2015-11-27,402.5,13832.0,696.0,80.5,16.55258940620783,1985.24995833333,362.173666666667,46.7237083333333
57,2015-11-28,403.0,14846.666666666666,641.3333333333334,80.60000000000001,15.44049169286035,2007.75,450.097166666667,46.0349166666667
57,2015-11-29,408.4166666666667,15105.333333333334,596.0,81.68333333333334,15.380065355871361,2082.33333333333,465.166625,46.0963333333333
57,2015-11-30,409.8333333333333,14878.666666666666,721.3333333333334,81.96666666666667,15.668531753143949,1969.548625,393.493083333333,46.426375
57,2015-12-01,414.0,14384.0,954.0,82.8,16.37214961067853,1958.92366666667,307.986083333333,47.1315
57,2015-12-02,418.3333333333333,14453.333333333334,938.0,83.66666666666667,16.464156672816728,2279.60416666667,434.097208333333,46.2675
57,2015-12-03,418.5,14449.333333333334,967.3333333333334,83.7,16.475275675925072,2179.95145833333,427.958291666667,46.46775
57,2015-12-04,418.3333333333333,14220.0,1009.3333333333334,83.66666666666667,16.734313955305517,2092.95141666667,338.8125,47.91725
57,2015-12-05,418.3333333333333,14101.333333333334,910.0,83.66666666666667,16.875137890821986,2062.55558333333,317.937458333333,48.48275
57,2015-12-06,363.3333333333333,12334.666666666666,1030.0,72.66666666666667,16.75571109429611,1655.30558333333,239.472291666667,48.4607916666667
57,2015-12-07,390.1666666666667,12649.333333333334,780.6666666666666,78.03333333333333,17.54557332841432,1452.979125,218.541666666667,47.3505
57,2015-12-08,408.5,13181.333333333334,780.0,81.69999999999999,17.62859725874975,1476.18754166667,210.194458333333,46.8717083333333
57,2015-12-09,408.5,13185.333333333334,880.6666666666666,81.69999999999999,17.623249317423397,1695.88891666667,286.159708333333,46.5174583333333
57,2015-12-10,408.5,13277.333333333334,884.0,81.69999999999999,17.501136021289412,2100.1665,459.25,46.1735
57,2015-12-11,408.4166666666667,13282.666666666666,830.0,81.68333333333334,17.490540094023956,2438.5,769.0,44.865
57,2015-12-12,408.5,12930.666666666666,905.3333333333334,81.69999999999999,17.97033537842854,1660.29704347826,196.536217391304,48.2948260869565
57,2015-12-13,408.4166666666667,13052.0,658.0,81.68333333333334,17.799648627711377,1472.875,231.868,47.7277916666667
57,2015-12-14,389.6666666666667,12826.666666666666,625.3333333333334,77.93333333333334,17.280825537075536,1523.40279166667,239.194458333333,45.3835
57,2015-12-15,400.3333333333333,13009.333333333334,616.0,80.06666666666666,17.504582180314987,1119.55558333333,241.548625,45.7619166666667
57,2015-12-16,403.5,13070.666666666666,654.0,80.7,17.56025578904417,1091.375,258.784708333333,46.412875
57,2015-12-17,369.5,12022.666666666666,740.6666666666666,73.9,17.482304258622598,1368.09029166667,282.312458333333,45.805125
57,2015-12-18,342.0,11332.0,891.3333333333334,68.4,17.16740204729968,1721.125,323.847208333333,46.2670416666667
57,2015-12-19,388.3333333333333,12517.333333333334,660.0,77.66666666666666,17.64728465416844,1664.23616666667,315.006916666667,46.6849583333333
57,2015-12-20,383.1666666666667,12529.333333333334,546.6666666666666,76.63333333333333,17.395815597176405,1822.88883333333,309.395916666667,47.2033333333333
57,2015-12-21,393.5,12541.333333333334,676.6666666666666,78.7,17.84785642143313,1528.875,198.909708333333,47.7158333333333
57,2015-12-22,393.5,12382.666666666666,934.0,78.7,18.076551900506086,1827.83333333333,283.833333333333,48.4366666666667
57,2015-12-23,324.5,10296.0,1016.6666666666666,64.9,17.927973646723647,1766.2,208.4,48.642
57,2015-12-24,384.8333333333333,12498.666666666666,752.6666666666666,76.96666666666667,17.514350419600312,0.0,0.0,0.0
57,2015-12-25,390.5,12688.0,702.6666666666666,78.10000000000001,17.507047341319883,1680.0,331.0,47.35
57,2015-12-26,390.0833333333333,12690.666666666666,771.3333333333334,78.01666666666667,17.48469238110247,1680.0,331.0,47.35
57,2015-12-27,320.75,10990.666666666666,950.6666666666666,64.14999999999999,16.600748362246755,1680.0,331.0,47.35
57,2015-12-28,359.1666666666667,11874.666666666666,888.0,71.83333333333334,17.205196403173893,0.0,0.0,0.0
57,2015-12-29,129.75,4210.666666666667,652.0,25.95,17.52837040848638,0.0,0.0,0.0
57,2015-12-30,168.66666666666666,5005.333333333333,1342.0,33.733333333333334,19.168198366187177,0.0,0.0,0.0
57,2015-12-31,352.25,10052.0,643.3333333333334,70.45,19.9334999668391,0.0,0.0,0.0
57,2016-01-01,36.25,1094.6666666666667,1488.0,7.249999999999999,18.83697472594397,0.0,0.0,0.0
57,2016-01-02,0.0,61.333333333333336,1716.6666666666667,0.0,0.0,0.0,0.0,0.0
57,2016-01-03,241.33333333333334,7465.333333333333,712.0,48.266666666666666,18.388789664821097,0.0,0.0,0.0
57,2016-01-04,335.0833333333333,9725.333333333334,596.0,67.01666666666667,19.598975470706517,0.0,0.0,0.0
57,2016-01-05,354.9166666666667,10644.0,698.6666666666666,70.98333333333333,18.967345974779736,0.0,0.0,0.0
57,2016-01-06,353.8333333333333,10869.333333333334,855.3333333333334,70.76666666666667,18.517436927543343,0.0,0.0,0.0
57,2016-01-07,361.5,11182.666666666666,788.6666666666666,72.3,18.388570108501252,0.0,0.0,0.0
57,2016-01-08,359.25,11326.666666666666,736.0,71.85000000000001,18.041792966450853,0.0,0.0,0.0
57,2016-01-09,318.0,10340.0,833.3333333333334,63.6,17.494100580270793,0.0,0.0,0.0
57,2016-01-10,342.25,10896.0,929.3333333333334,68.45,17.867401645863925,0.0,0.0,0.0
57,2016-01-11,349.5833333333333,10832.0,942.0,69.91666666666667,18.358073557771213,0.0,0.0,0.0
57,2016-01-12,355.4166666666667,11138.666666666666,763.3333333333334,71.08333333333333,18.150542903599074,0.0,0.0,0.0
57,2016-01-13,301.1666666666667,9590.666666666666,836.6666666666666,60.23333333333334,17.862537073080308,0.0,0.0,0.0
57,2016-01-14,346.1666666666667,11414.666666666666,730.6666666666666,69.23333333333333,17.250713020285794,0.0,0.0,0.0
57,2016-01-15,173.83333333333334,6185.333333333333,1070.6666666666667,34.766666666666666,15.986558705180714,0.0,0.0,0.0
57,2016-01-16,157.33333333333334,7948.0,983.3333333333334,31.466666666666665,11.260247162109266,0.0,0.0,0.0
57,2016-01-17,154.66666666666666,7069.333333333333,1114.6666666666667,30.933333333333334,12.44524078963913,0.0,0.0,0.0
57,2016-01-18,150.66666666666666,6818.666666666667,839.3333333333334,30.133333333333333,12.569058792856211,0.0,0.0,0.0
57,2016-01-19,189.91666666666666,7077.333333333333,842.6666666666666,37.983333333333334,15.264355297035923,0.0,0.0,0.0
57,2016-01-20,303.0833333333333,9084.0,768.6666666666666,60.61666666666666,18.978853234013407,0.0,0.0,0.0
57,2016-01-21,312.8333333333333,9200.0,758.6666666666666,62.56666666666667,19.342394323671495,0.0,0.0,0.0
57,2016-01-22,305.5833333333333,9073.333333333334,919.3333333333334,61.11666666666666,19.15789707323047,0.0,0.0,0.0
57,2016-01-23,191.41666666666666,6232.0,900.6666666666666,38.28333333333334,17.471787637284265,0.0,0.0,0.0
57,2016-01-24,163.41666666666666,6134.666666666667,871.3333333333334,32.68333333333333,15.152713631094691,0.0,0.0,0.0
57,2016-01-25,97.83333333333333,5348.0,845.3333333333334,19.566666666666666,10.40592017784426,0.0,0.0,0.0
57,2016-01-26,98.33333333333333,4918.666666666667,1076.6666666666667,19.666666666666664,11.372040751784583,0.0,0.0,0.0
57,2016-01-27,274.25,8517.333333333334,800.6666666666666,54.85,18.315890145585474,0.0,0.0,0.0
57,2016-01-28,375.0833333333333,10905.333333333334,648.0,75.01666666666667,19.564730050535925,0.0,0.0,0.0
57,2016-01-29,388.75,11405.333333333334,726.0,77.75,19.388644932195465,0.0,0.0,0.0
57,2016-01-30,372.25,10998.666666666666,564.6666666666666,74.45,19.252170717662747,0.0,0.0,0.0
57,2016-01-31,366.3333333333333,10868.0,583.3333333333334,73.26666666666667,19.173961272645485,0.0,0.0,0.0
57,2016-02-01,400.9166666666667,11642.666666666666,566.6666666666666,80.18333333333332,19.587846188349367,0.0,0.0,0.0
57,2016-02-02,407.5833333333333,11888.0,555.3333333333334,81.51666666666667,19.502606503289968,1062.2102173913,802.365047619048,27.3911739130435
57,2016-02-03,408.4166666666667,12592.0,570.0,81.68333333333334,18.449889921290413,2107.0,1719.0,49.147
57,2016-02-04,167.5,5144.0,254.0,33.5,18.52246954380508,2039.5,1348.333,49.297
57,2016-02-05,389.0833333333333,12389.333333333334,596.0,77.81666666666666,17.864041872937293,2191.47095652174,977.586956521739,48.1934347826087
57,2016-02-06,290.8333333333333,9208.0,708.0,58.166666666666664,17.966517641664254,2148.7335,879.7335,48.7315
57,2016-02-07,392.0,11701.333333333334,620.6666666666666,78.4,19.056175934366454,2346.28991304348,1992.5362173913,52.0222173913043
57,2016-02-08,408.3333333333333,12645.333333333334,738.0,81.66666666666667,18.368326479685084,1972.31941666667,877.152708333333,49.5739583333333
57,2016-02-09,408.5,12506.666666666666,728.0,81.69999999999999,18.57956423240938,1308.09720833333,577.993,49.3554166666667
57,2016-02-10,408.4166666666667,12448.0,680.6666666666666,81.68333333333334,18.663320524493002,1419.06945833333,532.819458333333,48.765
57,2016-02-11,408.4166666666667,12629.333333333334,608.6666666666666,81.68333333333334,18.395350550746056,1491.45133333333,688.701375,48.3693333333333
57,2016-02-12,392.0,12256.0,569.3333333333334,78.4,18.193755439512618,1219.84029166667,479.388916666667,48.1219583333333
57,2016-02-13,406.6666666666667,12725.333333333334,604.0,81.33333333333333,18.17834939927354,1195.3125,555.111083333333,47.7472083333333
57,2016-02-14,408.3333333333333,12997.333333333334,547.3333333333334,81.66666666666667,17.870866673505674,803.763833333333,556.312416666667,48.2376666666667
57,2016-02-15,408.5,12909.333333333334,513.3333333333334,81.69999999999999,18.000032276389174,776.667,413.0,48.11
57,2016-02-16,379.6666666666667,12141.333333333334,582.0,75.93333333333334,17.787754411011054,1310.05791304348,539.166739130435,46.5191739130435
57,2016-02-17,346.25,11128.0,802.0,69.25,17.69936571411455,1342.21533333333,627.15975,46.9651666666667
57,2016-02-18,364.0833333333333,11850.666666666666,723.3333333333334,72.81666666666666,17.476040963471345,982.291666666667,550.604208333333,48.2067083333333
57,2016-02-19,378.5833333333333,12720.0,560.0,75.71666666666667,16.930095868273934,822.0,504.0,48.47
57,2016-02-20,327.4166666666667,11226.666666666666,690.6666666666666,65.48333333333333,16.589564776326206,822.0,504.0,48.47
57,2016-02-21,352.8333333333333,11885.333333333334,530.0,70.56666666666666,16.886641331987136,822.0,504.0,48.47
57,2016-02-22,280.8333333333333,10264.0,504.6666666666667,56.166666666666664,15.563850458993677,822.0,504.0,48.47
57,2016-02-23,282.5,10168.0,492.0,56.49999999999999,15.804033897193811,822.0,504.0,48.47
57,2016-02-24,302.3333333333333,10464.0,501.3333333333333,60.46666666666667,16.435137402310566,822.0,504.0,48.47
57,2016-02-25,360.5,11685.333333333334,514.0,72.1,17.548871805111823,822.0,504.0,48.47
57,2016-02-26,376.1666666666667,11845.333333333334,522.6666666666666,75.23333333333333,18.064172013357346,822.0,504.0,48.47
57,2016-02-27,402.3333333333333,12192.0,581.3333333333334,80.46666666666667,18.771375583260426,822.0,504.0,48.47
57,2016-02-28,404.5,12192.0,625.3333333333334,80.9,18.87246418416448,822.0,504.0,48.47
57,2016-02-29,343.3333333333333,11165.333333333334,575.3333333333334,68.66666666666667,17.491591035745564,822.0,504.0,48.47
57,2016-03-01,355.6666666666667,11328.0,664.0,71.13333333333334,17.85973301161331,822.0,504.0,48.47
57,2016-03-02,408.5,13074.666666666666,532.6666666666666,81.69999999999999,17.77241612278197,822.0,504.0,48.47
57,2016-03-03,401.1666666666667,12690.666666666666,550.6666666666666,80.23333333333333,17.981480265461933,822.0,504.0,48.47
57,2016-03-04,0.0,53.333333333333336,600.6666666666666,0.0,0.0,822.0,504.0,48.47
57,2016-03-05,348.6666666666667,11034.666666666666,612.6666666666666,69.73333333333333,17.97364870307717,822.0,504.0,48.47
57,2016-03-06,328.8333333333333,10693.333333333334,756.6666666666666,65.76666666666667,17.492334268495426,822.0,504.0,48.47
57,2016-03-07,399.1666666666667,12728.0,813.3333333333334,79.83333333333333,17.83935461624415,822.0,504.0,48.47
57,2016-03-08,385.25,12509.333333333334,591.3333333333334,77.05,17.518362955659775,822.0,504.0,48.47
57,2016-03-09,407.4166666666667,13090.666666666666,565.3333333333334,81.48333333333333,17.70361941502003,1079.27083333333,621.756958333333,48.4277083333333
57,2016-03-10,349.3333333333333,11381.333333333334,624.0,69.86666666666666,17.4595048422368,2128.333,1313.5,47.66
