ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
57,2016-03-11,386.5,12389.333333333334,531.3333333333334,77.3,17.745432899268188,1790.77539130435,1077.13043478261,48.6213913043478
57,2016-03-12,336.6666666666667,11090.666666666666,613.3333333333334,67.33333333333333,17.26742205658411,1547.3125,918.34025,48.2555416666667
57,2016-03-13,391.5,12605.333333333334,512.0,78.3,17.66698619631902,1440.92358333333,845.152791666666,48.1829583333333
57,2016-03-14,400.0,12797.333333333334,528.0,80.0,17.77974578037091,1323.826375,830.881916666667,47.9945833333333
57,2016-03-15,398.3333333333333,12730.666666666666,528.6666666666666,79.66666666666666,17.79838273285854,0.0,0.0,0.0
57,2016-03-16,281.0833333333333,8896.0,788.6666666666666,56.21666666666667,17.973198004096723,1127.645875,701.187583333333,49.6396666666667
57,2016-03-17,408.4166666666667,12816.0,545.3333333333334,81.68333333333334,18.127419935150506,1163.32633333333,602.3055,48.2257916666667
57,2016-03-18,408.4166666666667,12794.666666666666,639.3333333333334,81.68333333333334,18.157644895442544,1851.167,786.5,47.58
57,2016-03-19,181.91666666666666,5754.666666666667,872.0,36.38333333333333,17.98197356734631,902.854083333333,591.159708333333,54.1877083333333
57,2016-03-20,0.16666666666666666,88.0,911.3333333333334,0.03333333333333333,1.0773358585858583,544.0,508.2,55.278
57,2016-03-21,0.0,24.0,939.3333333333334,0.0,0.0,564.9375,538.999958333333,51.06025
57,2016-03-22,145.41666666666666,5266.666666666667,666.0,29.083333333333332,15.705920358649788,587.0,473.0,50.924
57,2016-03-23,322.75,10149.333333333334,536.0,64.55,18.088967255648974,1042.9515,30.1944166666667,32.9397916666667
57,2016-03-24,342.3333333333333,11101.333333333334,591.3333333333334,68.46666666666667,17.541191248298503,1535.763875,29.9583333333333,32.1957083333333
57,2016-03-25,271.4166666666667,8837.333333333334,746.0,54.28333333333333,17.470298041138605,1550.354125,56.7430416666667,33.551375
57,2016-03-26,343.5,10834.666666666666,562.6666666666666,68.7,18.034172717204036,2122.02783333333,24.125,28.463375
57,2016-03-27,387.5833333333333,11808.0,528.6666666666666,77.51666666666667,18.6712668906203,2100.37495833333,13.7569583333333,27.5870833333333
57,2016-03-28,405.5,11690.666666666666,715.3333333333334,81.10000000000001,19.730433109032848,1964.82629166667,23.8472916666667,28.3401666666667
57,2016-03-29,408.3333333333333,11776.0,728.6666666666666,81.66666666666667,19.724321595712563,1206.75,13.6875,20.3282916666667
57,2016-03-30,403.0833333333333,11842.666666666666,612.0,80.61666666666667,19.361115411318774,0.0,0.0,0.01
57,2016-03-31,408.4166666666667,12090.666666666666,624.6666666666666,81.68333333333334,19.214905206954853,0.0,0.0,0.04
57,2016-04-01,408.5,12029.333333333334,591.3333333333334,81.69999999999999,19.316815839060073,1035.80558333333,1.013875,0.0592083333333333
57,2016-04-02,408.3333333333333,11864.0,735.3333333333334,81.66666666666667,19.578018468569717,2147.32645833333,3.020875,0.076375
57,2016-04-03,408.5,11754.666666666666,616.6666666666666,81.69999999999999,19.768184267241377,1598.72220833333,2.47916666666667,0.07175
57,2016-04-04,408.4166666666667,11832.0,540.0,81.68333333333334,19.634974128540303,1466.388875,2.236125,0.0776666666666667
57,2016-04-05,408.4166666666667,11874.666666666666,580.0,81.68333333333334,19.564424030616063,1189.11108333333,1.52779166666667,0.0789583333333333
57,2016-04-06,408.4166666666667,11789.333333333334,552.6666666666666,81.68333333333334,19.706034880871595,1604.72920833333,4.1875,0.0921666666666667
57,2016-04-07,408.4166666666667,12093.333333333334,641.3333333333334,81.68333333333334,19.210668182653436,1926.67766666667,6.889,0.115666666666667
57,2016-04-08,408.4166666666667,11744.0,642.0,81.68333333333334,19.782102681274598,1605.111,4.33333333333333,0.0933333333333333
57,2016-04-09,408.4166666666667,11762.666666666666,577.3333333333334,81.68333333333334,19.750709636892616,1428.97916666667,4.263875,0.100458333333333
57,2016-04-10,401.1666666666667,11544.0,532.0,80.23333333333333,19.767582486332486,1180.80558333333,3.29866666666667,0.0936666666666667
57,2016-04-11,245.66666666666666,7637.333333333333,681.3333333333334,49.13333333333333,18.297406017225327,1260.38183333333,4.52779166666667,0.108166666666667
57,2016-04-12,405.6666666666667,11698.666666666666,588.6666666666666,81.13333333333334,19.72504463946509,1457.79858333333,5.4445,0.110833333333333
57,2016-04-13,408.4166666666667,11912.0,662.0,81.68333333333334,19.50310727744198,1444.29166666667,4.90975,0.104208333333333
57,2016-04-14,347.9166666666667,10216.0,658.0,69.58333333333333,19.372219775080485,1249.80545833333,3.9375,0.103625
57,2016-04-15,392.3333333333333,11549.333333333334,603.3333333333334,78.46666666666667,19.323390479488957,1513.99995833333,4.673625,0.114791666666667
57,2016-04-16,281.1666666666667,8245.333333333334,888.0,56.233333333333334,19.397271857481673,1835.05533333333,4.66666666666667,0.112666666666667
57,2016-04-17,338.6666666666667,10378.666666666666,615.3333333333334,67.73333333333333,18.561622130866734,2107.77766666667,7.111,0.119
57,2016-04-18,314.25,9669.333333333334,651.3333333333334,62.849999999999994,18.48688723800331,1501.16666666667,5.05566666666667,0.135
57,2016-04-19,352.9166666666667,10640.0,612.6666666666666,70.58333333333333,18.86755299707602,10.0776666666667,1264.97766666667,54.9376666666667
57,2016-04-20,336.8333333333333,10205.333333333334,593.3333333333334,67.36666666666666,18.774695692883896,1204.1875,1256.76383333333,54.7835
57,2016-04-21,363.1666666666667,11066.666666666666,534.6666666666666,72.63333333333334,18.666985441767068,1329.77766666667,1367.94466666667,53.7183333333333
57,2016-04-22,389.5,11786.666666666666,558.0,77.9,18.79756080316742,2130.63891666667,61.1875416666667,1.664375
57,2016-04-23,397.5833333333333,11906.666666666666,572.0,79.51666666666667,18.994287747293765,1712.13195833333,5.604125,0.17025
57,2016-04-24,398.5,11800.0,572.0,79.7,19.210176553672316,1433.111125,4.46529166666667,0.166458333333333
57,2016-04-25,352.3333333333333,10920.0,535.3333333333334,70.46666666666667,18.35338319088319,1229.5485,3.958375,0.17
57,2016-04-26,398.4166666666667,11712.0,676.0,79.68333333333332,19.350467943609594,1109.5,3.77766666666667,0.164
57,2016-04-27,398.5,11837.333333333334,682.6666666666666,79.7,19.149590279342192,1284.958375,796.615869565217,33.5465416666667
57,2016-04-28,398.4166666666667,11880.0,716.0,79.68333333333332,19.07682496258885,1719.54166666667,685.854166666667,23.3789166666667
57,2016-04-29,398.4166666666667,11794.666666666666,725.3333333333334,79.68333333333332,19.214844044389178,1350.11804166667,4.79170833333333,0.177166666666667
57,2016-04-30,399.6666666666667,11832.0,708.0,79.93333333333334,19.214310532642177,1170.72225,4.173625,0.135416666666667
57,2016-05-01,408.5,12354.666666666666,692.0,81.69999999999999,18.80814941722426,1031.618,3.98608333333333,0.132291666666667
57,2016-05-02,408.4166666666667,12338.666666666666,677.3333333333334,81.68333333333334,18.828696824796484,877.062416666667,2.72920833333333,0.131208333333333
57,2016-05-03,388.0833333333333,11842.666666666666,701.3333333333334,77.61666666666667,18.640627345567815,1900.17247826087,1361.20966666667,31.078875
57,2016-05-04,408.4166666666667,12666.666666666666,650.0,81.68333333333334,18.341132675438594,0.0,0.0,0.0
57,2016-05-05,408.4166666666667,12773.333333333334,650.6666666666666,81.68333333333334,18.187970815935977,0.0,0.0,0.0
57,2016-05-06,408.5,12890.666666666666,662.0,81.69999999999999,18.026097693421594,0.0,0.0,0.0
57,2016-05-07,408.3333333333333,13018.666666666666,637.3333333333334,81.66666666666667,17.841582172606856,0.0,0.0,0.0
57,2016-05-08,408.5,13013.333333333334,602.6666666666666,81.69999999999999,17.856179559426227,0.0,0.0,0.0
57,2016-05-09,408.4166666666667,12922.666666666666,659.3333333333334,81.68333333333334,17.977792036387395,0.0,0.0,0.0
57,2016-05-10,387.25,11928.0,707.3333333333334,77.45,18.467530879722784,0.0,0.0,0.0
57,2016-05-11,406.0,12698.666666666666,576.0,81.2,18.186660016799664,0.0,0.0,0.0
57,2016-05-12,408.3333333333333,12698.666666666666,632.0,81.66666666666667,18.291181051378974,0.0,0.0,0.0
57,2016-05-13,408.5,13040.0,618.0,81.69999999999999,17.81966385480572,0.0,0.0,0.0
57,2016-05-14,408.4166666666667,12834.666666666666,615.3333333333334,81.68333333333334,18.101055518041413,0.0,0.0,0.0
57,2016-05-15,408.4166666666667,12512.0,729.3333333333334,81.68333333333334,18.567855969380503,0.0,0.0,0.0
57,2016-05-16,407.5,12536.0,662.6666666666666,81.5,18.49071341203999,0.0,0.0,0.0
57,2016-05-17,406.8333333333333,12813.333333333334,582.0,81.36666666666666,18.060902271938954,0.0,0.0,0.0
57,2016-05-18,408.5,12797.333333333334,604.0,81.69999999999999,18.157565378203792,0.0,0.0,0.0
57,2016-05-19,399.0,12488.0,590.6666666666666,79.80000000000001,18.174607623318387,0.0,0.0,0.0
57,2016-05-20,408.4166666666667,12784.0,585.3333333333334,81.68333333333334,18.172795204074536,0.0,0.0,0.0
57,2016-05-21,310.0,10064.0,725.3333333333334,62.0,17.52169448860625,0.0,0.0,0.0
57,2016-05-22,66.58333333333333,2365.3333333333335,1096.6666666666667,13.316666666666666,16.012465943254416,4119.35714285714,1775.07505,50.8554166666667
57,2016-05-23,323.75,10829.333333333334,753.3333333333334,64.75,17.005644391775423,3995.12783333333,2118.52079166667,48.7160416666667
57,2016-05-24,373.5833333333333,11968.0,696.6666666666666,74.71666666666667,17.756237698677957,5009.95,1451.75691666667,49.050125
57,2016-05-25,403.1666666666667,12632.0,677.3333333333334,80.63333333333334,18.155053743578918,4861.94175,1455.82633333333,49.194375
57,2016-05-26,406.5,12840.0,692.0,81.3,18.0086253894081,0.0,1468.59029166667,48.4987916666667
57,2016-05-27,406.3333333333333,12901.333333333334,700.0,81.26666666666667,17.915663325065456,4679.0,1253.59025,48.5100416666667
57,2016-05-28,370.3333333333333,11914.666666666666,766.6666666666666,74.06666666666666,17.680557109817965,0.0,820.75,48.5535
57,2016-05-29,357.0,11909.333333333334,823.3333333333334,71.39999999999999,17.05162617554859,0.0,1491.479125,48.0568333333333
57,2016-05-30,371.5,12128.0,690.0,74.3,17.424273032102022,4618.4334,951.597166666667,48.2573333333333
57,2016-05-31,323.0,10776.0,754.6666666666666,64.60000000000001,17.05021962385548,3973.92777777778,484.97225,48.6784166666667
57,2016-06-01,331.8333333333333,10872.0,748.0,66.36666666666666,17.361834171367835,4109.90594117647,1643.42354166667,49.2467083333333
57,2016-06-02,349.0,11546.666666666666,641.3333333333334,69.8,17.193086027713626,4713.311,1242.88195833333,48.3877916666667
57,2016-06-03,356.1666666666667,11834.666666666666,646.0,71.23333333333333,17.119153240949377,0.0,1330.72220833333,47.665125
57,2016-06-04,369.5833333333333,12248.0,586.6666666666666,73.91666666666666,17.16454273713622,4782.01428571429,767.923583333333,27.258875
57,2016-06-05,340.0,11429.333333333334,528.0,68.0,16.921663555762947,4235.28338888889,19.145875,0.0627083333333334
57,2016-06-06,327.6666666666667,10882.666666666666,554.0,65.53333333333333,17.127026668300253,3693.4375,14.2639166666667,0.0514166666666667
57,2016-06-07,338.3333333333333,11256.0,534.6666666666666,67.66666666666666,17.098016860143726,3677.111125,415.090333333333,20.4107083333333
57,2016-06-08,333.5833333333333,11264.0,512.6666666666666,66.71666666666667,16.845997819996843,3458.33333333333,656.833,40.6636666666667
57,2016-06-09,322.25,11229.333333333334,486.6666666666667,64.45,16.323902428164335,3672.30554166667,889.069458333333,39.4153333333333
57,2016-06-10,315.25,11040.0,498.0,63.05,16.243180102657004,4084.74072222222,987.263833333333,25.5479166666667
57,2016-06-11,326.6666666666667,11288.0,498.0,65.33333333333333,16.461630837073788,4561.0,22.1319583333333,0.0590833333333333
57,2016-06-12,355.6666666666667,11704.0,518.0,71.13333333333334,17.2859753550543,4108.23019047619,19.4652916666667,0.05175
57,2016-06-13,313.0833333333333,9973.333333333334,698.0,62.61666666666667,17.85684185606061,3391.40266666667,13.069375,0.0670416666666667
57,2016-06-14,289.25,9021.333333333334,863.3333333333334,57.85,18.238439439846292,3545.05558333333,15.104125,0.0696666666666667
57,2016-06-15,358.6666666666667,11290.666666666666,712.0,71.73333333333333,18.069929932294126,3773.77304761905,17.5764166666667,0.069
57,2016-06-16,358.5,11165.333333333334,705.3333333333334,71.7,18.264277824217817,4050.51882608696,17.868,0.0645
57,2016-06-17,358.6666666666667,11173.333333333334,740.0,71.73333333333333,18.259685759745427,3980.36218181818,58.708375,2.14633333333333
57,2016-06-18,358.5833333333333,11072.0,782.0,71.71666666666667,18.422521024004496,3694.22233333333,611.388666666667,50.993
57,2016-06-19,358.5833333333333,11042.666666666666,786.6666666666666,71.71666666666667,18.47145793085406,3827.578,794.122333333333,52.637
57,2016-06-20,358.6666666666667,11141.333333333334,765.3333333333334,71.73333333333333,18.312131003670018,4124.71533333333,914.868041666667,50.0260833333333
57,2016-06-21,358.6666666666667,11101.333333333334,733.3333333333334,71.73333333333333,18.378112739210508,3697.20829166667,966.874958333333,50.2996666666667
57,2016-06-22,358.6666666666667,11130.666666666666,746.6666666666666,71.73333333333333,18.329679763616035,3834.66254166667,815.437541666667,49.5839166666667
57,2016-06-23,358.6666666666667,11402.666666666666,694.0,71.73333333333333,17.892442313688804,4352.05691666667,894.104125,46.7302083333333
57,2016-06-24,358.6666666666667,11381.333333333334,704.6666666666666,71.73333333333333,17.925980162449235,4079.77252941176,413.548708333333,29.3441666666667
57,2016-06-25,358.6666666666667,11258.666666666666,742.6666666666666,71.73333333333333,18.121289278383074,4271.64036842105,19.6805416666667,0.0764583333333333
57,2016-06-26,358.6666666666667,11229.333333333334,740.0,71.73333333333333,18.168625821261774,4517.61047368421,436.847208333333,32.2225
57,2016-06-27,358.0,10936.0,794.0,71.6,18.62128139478176,3682.50004166667,458.791625,52.1981666666667
57,2016-06-28,357.25,10957.333333333334,700.0,71.45,18.546091658554392,3256.87504166667,323.486125,50.6265416666667
57,2016-06-29,371.6666666666667,11410.666666666666,628.0,74.33333333333333,18.527961166939313,3512.1607826087,798.958291666667,46.895625
57,2016-06-30,377.25,11733.333333333334,620.0,75.44999999999999,18.28912286931818,3413.73186956522,324.784666666667,45.9152916666667
57,2016-07-01,303.0,10157.333333333334,554.0,60.6,16.968676161722236,3233.57633333333,271.673625,47.5900416666667
57,2016-07-02,376.6666666666667,11802.666666666666,604.0,75.33333333333333,18.15357169754481,3283.6875,336.923625,45.9828333333333
57,2016-07-03,391.1666666666667,12106.666666666666,621.3333333333334,78.23333333333333,18.379017529368575,3298.94441666667,334.520833333333,45.3901666666667
57,2016-07-04,388.5,11962.666666666666,684.6666666666666,77.7,18.473452128845295,3412.72916666667,350.055583333333,47.1942083333333
57,2016-07-05,382.8333333333333,11738.666666666666,684.6666666666666,76.56666666666668,18.55137106239588,3638.708375,412.111125,47.4754583333333
57,2016-07-06,388.5833333333333,11858.666666666666,739.3333333333334,77.71666666666667,18.639460825650254,3909.15975,481.277708333333,47.9497916666667
57,2016-07-07,328.75,9954.666666666666,770.0,65.75,18.78555702518082,4034.07969565217,600.645833333333,49.7576666666667
57,2016-07-08,261.3333333333333,7904.0,833.3333333333334,52.26666666666666,18.807579847053532,4021.65145454545,1038.33333333333,50.3697083333333
57,2016-07-09,388.5,11880.0,696.6666666666666,77.7,18.601999158249157,4202.785375,502.659708333333,47.9784166666667
57,2016-07-10,387.9166666666667,11744.0,630.6666666666666,77.58333333333334,18.789163024144713,3688.47220833333,382.743083333333,48.504375
57,2016-07-11,277.0,9146.666666666666,650.6666666666666,55.400000000000006,17.226694606413993,3660.25913636364,275.71525,46.8484583333333
57,2016-07-12,386.8333333333333,12061.333333333334,604.6666666666666,77.36666666666666,18.243728811997936,3770.89325,392.347208333333,45.9669166666667
57,2016-07-13,258.4166666666667,8026.666666666667,768.0,51.68333333333334,18.31345687984496,2841.87495,700.879333333333,50.25975
57,2016-07-14,216.5,7000.0,795.3333333333334,43.3,17.59320238095238,1674.013875,227.736166666667,49.4790416666667
57,2016-07-15,303.8333333333333,9797.333333333334,729.3333333333334,60.766666666666666,17.640568295227723,1785.66666666667,185.541708333333,53.1279583333333
57,2016-07-16,278.5833333333333,8976.0,773.3333333333334,55.71666666666667,17.65457732966924,1646.68754166667,186.819416666667,56.3332916666667
57,2016-07-17,298.9166666666667,9557.333333333334,800.0,59.78333333333333,17.79092116582961,1620.055625,173.124916666667,58.0670416666667
57,2016-07-18,287.1666666666667,9264.0,796.6666666666666,57.43333333333334,17.6327690222606,1708.19445833333,159.916666666667,51.2458333333333
57,2016-07-19,386.0,11786.666666666666,619.3333333333334,77.2,18.62864819004525,1574.451375,152.861125,42.2346666666667
57,2016-07-20,388.5,11826.666666666666,693.3333333333334,77.7,18.685886414881622,1618.47229166667,175.111083333333,44.196
57,2016-07-21,368.5833333333333,11509.333333333334,640.6666666666666,73.71666666666667,18.216735934121097,1632.63891666667,131.368041666667,39.2535
57,2016-07-22,388.5,12160.0,592.6666666666666,77.7,18.17366365131579,1658.29166666667,154.486041666667,38.3306666666667
57,2016-07-23,388.5,11898.666666666666,637.3333333333334,77.7,18.57281628193635,1679.68745833333,185.034708333333,41.0259166666667
57,2016-07-24,388.5,11834.666666666666,730.0,77.7,18.673255126182966,1719.29866666667,181.659666666667,41.0418333333333
57,2016-07-25,196.33333333333334,6021.333333333333,885.3333333333334,39.266666666666666,18.547543917921463,1589.45129166667,687.743083333333,53.887125
57,2016-07-26,102.83333333333333,3320.0,873.3333333333334,20.566666666666666,17.61898427041499,1582.49308333333,876.020833333333,50.0906666666667
57,2016-07-27,388.4166666666667,11909.333333333334,658.6666666666666,77.68333333333334,18.552201121436035,1774.61108333333,240.750083333333,40.8741666666667
57,2016-07-28,388.5,11749.333333333334,724.6666666666666,77.7,18.808875680889695,1733.11104166667,155.666625,42.6464583333333
57,2016-07-29,388.5,11672.0,662.0,77.7,18.933494688142563,1574.95145833333,133.673666666667,41.6266666666667
57,2016-07-30,334.1666666666667,10725.333333333334,566.6666666666666,66.83333333333333,17.723005242002323,1387.951375,89.0555416666667,41.9160833333333
57,2016-07-31,388.5,11914.666666666666,626.6666666666666,77.7,18.547875167860344,1480.229125,113.631916666667,40.5399166666667
57,2016-08-01,139.33333333333334,4237.333333333333,876.0,27.866666666666667,18.704557373610236,1406.21529166667,861.548583333334,58.5437083333333
57,2016-08-02,72.83333333333333,2296.0,910.0,14.566666666666666,18.044437185443282,1335.48608333333,858.236125,55.2182083333333
57,2016-08-03,388.5,11954.666666666666,675.3333333333334,77.7,18.485814465759535,1580.368,226.104166666667,40.6751666666667
57,2016-08-04,388.5,11986.666666666666,715.3333333333334,77.7,18.436464126807564,1812.70829166667,192.249958333333,37.7676666666667
57,2016-08-05,388.5,12048.0,718.0,77.7,18.34260873173971,1791.84720833333,168.333333333333,37.4940833333333
57,2016-08-06,374.1666666666667,11744.0,640.0,74.83333333333333,18.12316691265516,1552.21525,125.159708333333,36.513
57,2016-08-07,252.16666666666666,9240.0,536.0,50.43333333333333,15.523896705146703,1425.97225,89.1319166666667,47.5372083333333
57,2016-08-08,220.5,8296.0,537.3333333333334,44.1,15.119063404050143,1467.48616666667,739.784791666667,45.6007916666667
57,2016-08-09,388.5,11109.333333333334,680.6666666666666,77.7,19.89244029044647,1648.576375,1124.85425,51.6719583333333
57,2016-08-10,388.5,11762.666666666666,740.0,77.7,18.787555259578326,1942.56254166667,369.826375,37.91825
57,2016-08-11,388.5,11848.0,740.0,77.7,18.652240884537473,2062.40270833333,240.798625,37.7172916666667
57,2016-08-12,388.5,11818.666666666666,707.3333333333334,77.7,18.698534803700362,1990.1805,211.527833333333,38.0750416666667
57,2016-08-13,224.08333333333334,6861.333333333333,853.3333333333334,44.81666666666666,18.577448908537374,2044.47225,863.625,51.459875
57,2016-08-14,52.833333333333336,1618.6666666666667,908.0,10.566666666666666,18.566738742449203,1953.0625,1702.65970833333,55.9042083333333
57,2016-08-15,386.75,11424.0,692.6666666666666,77.35,19.25737847222222,1912.40279166667,861.541708333334,29.26825
57,2016-08-16,374.6666666666667,12013.333333333334,614.0,74.93333333333332,17.7405290418054,1991.45141666667,80.1875416666667,11.1627916666667
57,2016-08-17,388.5,12032.0,844.0,77.7,18.367000498670212,1830.20820833333,167.402833333333,37.71175
57,2016-08-18,388.5,11965.333333333334,886.0,77.7,18.469335023400937,1784.39583333333,154.187541666667,37.5914583333333
57,2016-08-19,388.5,12040.0,885.3333333333334,77.7,18.354796511627907,1931.05554166667,201.055541666667,36.6000416666667
57,2016-08-20,388.5,12200.0,859.3333333333334,77.7,18.11407786885246,1936.59033333333,216.965291666667,35.1300416666667
57,2016-08-21,388.5,12322.666666666666,805.3333333333334,77.7,17.933760279160353,1785.430625,165.1875,31.9763333333333
57,2016-08-22,286.3333333333333,10018.666666666666,572.0,57.266666666666666,16.257247582290834,1509.79175,322.923541666667,40.381625
57,2016-08-23,333.25,9914.666666666666,769.3333333333334,66.64999999999999,19.119524105701995,1436.13195833333,1242.27083333333,42.9875416666667
57,2016-08-24,398.75,11794.666666666666,776.6666666666666,79.75,19.230920048609544,1560.85420833333,1282.9445,42.3896666666667
57,2016-08-25,398.5,11866.666666666666,855.3333333333334,79.7,19.102254213483143,1632.65975,1224.98608333333,40.9288333333333
57,2016-08-26,398.5,11981.333333333334,789.3333333333334,79.7,18.91943718005787,1574.15279166667,1186.40283333333,41.0379166666667
57,2016-08-27,397.25,12000.0,686.0,79.45,18.83075347222222,1562.53470833333,1202.20145833333,40.0906666666667
57,2016-08-28,278.1666666666667,8442.666666666666,920.6666666666666,55.63333333333333,18.741764713623922,1624.77783333333,1386.15270833333,50.7701666666667
57,2016-08-29,100.75,3112.0,1031.3333333333333,20.150000000000002,18.41579637960583,1593.72225,1342.96541666667,50.782
57,2016-08-30,397.5,11738.666666666666,730.0,79.5,19.26208967514766,1493.826375,826.298541666666,29.9072083333333
57,2016-08-31,360.5,11226.666666666666,532.6666666666666,72.1,18.26583283847981,1543.701375,12.6666666666667,0.150416666666667
57,2016-09-01,382.1666666666667,11725.333333333334,538.0,76.43333333333334,18.540124421954367,1449.44445833333,10.9444583333333,0.137208333333333
57,2016-09-02,395.8333333333333,11850.666666666666,584.6666666666666,79.16666666666666,19.00004453570357,1405.59025,11.0625,0.150916666666667
57,2016-09-03,393.8333333333333,11776.0,572.0,78.76666666666667,19.023906910477052,1317.79866666667,11.8333333333333,0.192416666666667
57,2016-09-04,382.3333333333333,11664.0,546.6666666666666,76.46666666666667,18.645742836457853,1426.270875,12.7500416666667,0.188208333333333
57,2016-09-05,397.4166666666667,11994.666666666666,626.0,79.48333333333333,18.847030393137693,1525.74304166667,620.375041666667,18.327875
57,2016-09-06,243.91666666666666,8149.333333333333,643.3333333333334,48.78333333333333,17.025678651287084,1507.93058333333,1571.54731578947,51.3755
57,2016-09-07,301.8333333333333,10074.666666666666,584.6666666666666,60.36666666666667,17.042038887418386,1637.27779166667,1456.52779166667,41.94
57,2016-09-08,23.25,941.3333333333334,1024.6666666666667,4.65,14.049619334277622,1695.45372222222,1088.4,54.58725
57,2016-09-09,370.5833333333333,11714.666666666666,832.0,74.11666666666666,17.9945498046134,1683.71520833333,1282.08333333333,44.6409583333333
57,2016-09-10,388.5833333333333,12296.0,812.0,77.71666666666667,17.976508846598712,1804.18058333333,907.298625,45.195125
57,2016-09-11,388.5833333333333,12213.333333333334,771.3333333333334,77.71666666666667,18.098183906477438,1462.33341666667,393.826333333333,52.2624583333333
57,2016-09-12,98.33333333333333,3144.0,1046.0,19.666666666666664,17.791118886061632,1589.125,1013.94441666667,55.5778333333333
57,2016-09-13,201.75,6402.666666666667,933.3333333333334,40.35,17.924113650562266,1506.881875,538.8055,52.5367916666667
57,2016-09-14,317.9166666666667,9661.333333333334,827.3333333333334,63.583333333333336,18.718078652589938,1323.97225,722.152791666667,47.6692083333333
57,2016-09-15,398.5,12053.333333333334,657.3333333333334,79.7,18.80642284292035,1257.33333333333,1056.97220833333,47.2722083333333
57,2016-09-16,398.4166666666667,12914.666666666666,680.6666666666666,79.68333333333332,17.548473096909632,1393.88191666667,676.583291666667,32.212375
57,2016-09-17,305.5833333333333,10728.0,692.0,61.11666666666666,16.20301883958903,1646.38195833333,14.8472083333333,0.217041666666667
57,2016-09-18,318.8333333333333,10664.0,896.6666666666666,63.76666666666667,17.00703561306993,1649.06941666667,14.125,0.181708333333333
57,2016-09-19,318.6666666666667,10672.0,875.3333333333334,63.733333333333334,16.985403131767452,1718.382,14.125,0.179416666666667
57,2016-09-20,318.8333333333333,10517.333333333334,832.6666666666666,63.76666666666667,17.2442026918526,1651.30554166667,13.5485416666667,0.174375
57,2016-09-21,310.6666666666667,10381.333333333334,777.3333333333334,62.133333333333326,17.022626081000087,1552.09033333333,13.875125,0.220833333333333
57,2016-09-22,318.8333333333333,10733.333333333334,728.6666666666666,63.76666666666667,16.897176501035197,1596.25004166667,14.0069166666667,0.198875
57,2016-09-23,318.75,10733.333333333334,859.3333333333334,63.74999999999999,16.8927600931677,1511.243,12.7708333333333,0.190958333333333
57,2016-09-24,318.75,10714.666666666666,728.0,63.74999999999999,16.922189988800397,1286.26383333333,13.007,0.263833333333333
57,2016-09-25,290.0,10101.333333333334,617.3333333333334,57.99999999999999,16.33068241816262,1096.17358333333,13.8194583333333,0.327916666666667
57,2016-09-26,226.0,8834.666666666666,542.0,45.2,14.551350739511015,1320.125,108.340291666667,27.3496666666667
57,2016-09-27,254.91666666666666,8720.0,731.3333333333334,50.983333333333334,16.629024910805303,1442.541625,316.132,57.786375
57,2016-09-28,256.4166666666667,9122.666666666666,787.3333333333334,51.28333333333334,15.988564808048327,1875.180625,367.416583333333,29.510625
57,2016-09-29,388.0,12458.666666666666,878.6666666666666,77.60000000000001,17.715164811643834,1891.88883333333,18.083375,0.210208333333333
57,2016-09-30,408.5,12722.666666666666,839.3333333333334,81.69999999999999,18.264128327394673,1743.59029166667,16.9999583333333,0.244083333333333
57,2016-10-01,400.8333333333333,12488.0,734.0,80.16666666666666,18.258116680902557,1713.08329166667,16.4305416666667,0.2325
57,2016-10-02,408.5,13018.666666666666,728.6666666666666,81.69999999999999,17.84886445104465,1843.16666666667,18.458375,0.204333333333333
57,2016-10-03,387.0833333333333,12416.0,605.3333333333334,77.41666666666667,17.734045004653492,1848.65970833333,18.173625,0.199583333333333
57,2016-10-04,408.4166666666667,12709.333333333334,749.3333333333334,81.68333333333334,18.27955942264652,1864.82641666667,18.7360833333333,0.227458333333333
57,2016-10-05,405.0833333333333,12896.0,672.6666666666666,81.01666666666667,17.867936009443067,1932.45841666667,19.9445416666667,0.223291666666667
57,2016-10-06,408.4166666666667,12912.0,754.6666666666666,81.68333333333334,17.99264357875533,1935.99308333333,18.979125,0.204458333333333
57,2016-10-07,408.3333333333333,12882.666666666666,735.3333333333334,81.66666666666667,18.02993255364659,1861.27070833333,18.2708333333333,0.188125
57,2016-10-08,408.5,12832.0,776.0,81.69999999999999,18.108511273898586,1579.9375,16.2778333333333,0.213125
57,2016-10-09,408.3333333333333,12765.333333333334,728.6666666666666,81.66666666666667,18.19565576909686,1288.22229166667,20.4721666666667,0.45925
57,2016-10-10,407.1666666666667,12824.0,681.3333333333334,81.43333333333334,18.060665332362927,1235.79170833333,18.5624583333333,0.4565
57,2016-10-11,199.16666666666666,6698.666666666667,596.6666666666666,39.83333333333333,16.912714802282377,1187.298625,15.4444166666667,0.37675
57,2016-10-12,301.0,9789.333333333334,782.6666666666666,60.199999999999996,17.49034663579406,1332.770875,14.5763333333333,0.254166666666667
57,2016-10-13,373.6666666666667,12050.666666666666,590.0,74.73333333333333,17.63836486685845,1079.3125,14.7083333333333,0.305458333333333
57,2016-10-14,345.6666666666667,11709.333333333334,524.6666666666666,69.13333333333334,16.792307181355802,972.5555,15.0902916666667,0.411916666666667
57,2016-10-15,373.5,12320.0,587.3333333333334,74.7,17.245068993506493,993.055458333333,13.4860833333333,0.332333333333333
57,2016-10-16,120.33333333333333,3968.0,927.3333333333334,24.066666666666666,17.25040602598566,1373.40975,14.2083333333333,0.22525
57,2016-10-17,398.5,12802.666666666666,646.0,79.7,17.705692824411578,1694.51383333333,16.3264583333333,0.177333333333333
57,2016-10-18,398.5,12613.333333333334,739.3333333333334,79.7,17.97146538054968,1684.00004166667,15.6319166666667,0.141291666666667
57,2016-10-19,398.5,12544.0,728.6666666666666,79.7,18.07079745960884,1408.52770833333,14.5416666666667,0.230125
57,2016-10-20,398.5,12589.333333333334,698.0,79.7,18.005725746663842,1790.27083333333,22.694375,0.481125
57,2016-10-21,405.6666666666667,12605.333333333334,700.0,81.13333333333334,18.306276884563854,1722.618,18.8125416666667,0.445
57,2016-10-22,374.0,11666.666666666666,760.6666666666666,74.8,18.235171428571427,1641.6875,13.5833333333333,0.385333333333333
57,2016-10-23,382.1666666666667,12050.666666666666,706.6666666666666,76.43333333333334,18.03959439772811,1520.45145833333,15.29175,0.427291666666667
57,2016-10-24,384.5,12293.333333333334,695.3333333333334,76.9,17.79146556399132,1575.52775,15.020875,0.432833333333333
57,2016-10-25,384.5,12296.0,695.3333333333334,76.9,17.787607080893515,1350.64583333333,12.145875,0.456583333333333
57,2016-10-26,395.5833333333333,12546.666666666666,720.6666666666666,79.11666666666667,17.934722591215017,1424.55558333333,12.25,0.504666666666667
57,2016-10-27,398.4166666666667,12656.0,735.3333333333334,79.68333333333332,17.907133419370698,1330.18054166667,12.4444583333333,0.514083333333333
57,2016-10-28,137.66666666666666,4496.0,748.6666666666666,27.53333333333333,17.417568703044683,781.340291666667,9.9445,0.522166666666667
57,2016-10-29,370.0833333333333,11978.666666666666,950.6666666666666,74.01666666666667,17.57422106893737,1617.201375,14.632,0.245333333333333
57,2016-10-30,378.5833333333333,12250.666666666666,990.0,75.71666666666667,17.57870206610071,1626.04175,16.3958333333333,0.426
57,2016-10-31,364.5833333333333,11637.333333333334,793.3333333333334,72.91666666666666,17.82084837114268,1430.68054166667,16.5832916666667,0.677666666666667
57,2016-11-01,0.25,109.33333333333333,1030.0,0.05,1.300685975609756,1158.56945833333,15.4445,0.666
57,2016-11-02,318.5833333333333,10306.666666666666,972.0,63.71666666666667,17.582873814144026,1697.13891666667,15.0694166666667,0.163791666666667
57,2016-11-03,252.0,8290.666666666666,1026.0,50.4,17.29004503055645,1671.44445833333,20.0277916666667,0.451
57,2016-11-04,358.5833333333333,11704.0,837.3333333333334,71.71666666666667,17.427730073289283,1667.52779166667,19.0485833333333,0.542083333333333
57,2016-11-05,358.6666666666667,11672.0,896.6666666666666,71.73333333333333,17.479571243621965,1745.80554166667,20.6736666666667,0.511791666666667
57,2016-11-06,362.8333333333333,11904.0,883.3333333333334,72.56666666666666,17.338011966099163,1704.86517391304,21.5840869565217,0.649608695652174
57,2016-11-07,321.8333333333333,11322.666666666666,489.3333333333333,64.36666666666667,16.168410955409012,1476.138875,15.7430833333333,0.424833333333333
57,2016-11-08,368.5833333333333,12237.333333333334,683.3333333333334,73.71666666666667,17.133020765235706,1418.59029166667,12.8334166666667,0.403083333333333
57,2016-11-09,368.5833333333333,12098.666666666666,724.0,73.71666666666667,17.329387765410328,1376.90270833333,14.0416666666667,0.502541666666667
57,2016-11-10,368.6666666666667,12112.0,772.6666666666666,73.73333333333333,17.31422464406282,1356.382,13.3195,0.384375
57,2016-11-11,376.3333333333333,12090.666666666666,758.6666666666666,75.26666666666667,17.705470702837818,1491.90970833333,14.1805833333333,0.475833333333333
57,2016-11-12,378.5833333333333,12392.0,746.0,75.71666666666667,17.378213318628507,1224.90979166667,13.0277916666667,0.578916666666667
57,2016-11-13,378.3333333333333,12194.666666666666,660.6666666666666,75.66666666666667,17.647764961002988,1391.16666666667,14.3055833333333,0.509541666666666
57,2016-11-14,336.25,11685.333333333334,518.6666666666666,67.25,16.36839984596075,1420.78479166667,15.03475,0.563
57,2016-11-15,387.8333333333333,12384.0,903.3333333333334,77.56666666666666,17.814319103502726,1382.201375,14.3124583333333,0.401791666666667
57,2016-11-16,388.5833333333333,12552.0,774.0,77.71666666666667,17.60987514163303,1420.77079166667,14.784625,0.27125
57,2016-11-17,387.0833333333333,12538.666666666666,762.6666666666666,77.41666666666667,17.560551582659862,1314.86804166667,15.0346666666667,0.263
57,2016-11-18,351.1666666666667,11346.666666666666,787.3333333333334,70.23333333333333,17.604756658832745,1516.56954166667,16.257,0.213791666666667
57,2016-11-19,389.0833333333333,12410.666666666666,839.3333333333334,77.81666666666666,17.833334452442344,1318.46533333333,13.53475,0.264833333333333
57,2016-11-20,398.4166666666667,12424.0,761.3333333333334,79.68333333333332,18.241522903698932,1039.66666666667,7.38191666666667,0.321291666666667
57,2016-11-21,398.5,12296.0,666.0,79.7,18.43527027759705,530.368041666667,5.22220833333333,0.340416666666667
57,2016-11-22,398.5,12293.333333333334,726.0,79.7,18.439269251626897,1078.96525,8.47920833333333,0.43075
57,2016-11-23,398.1666666666667,12472.0,592.0,79.63333333333334,18.15991598959447,1027.0,10.4305416666667,0.482666666666667
57,2016-11-24,381.4166666666667,12258.666666666666,500.0,76.28333333333333,17.698704091436447,856.222208333333,12.7014166666667,0.442
57,2016-11-25,309.0833333333333,10650.666666666666,488.6666666666667,61.81666666666666,16.507596029460856,1129.37504166667,10.2708333333333,0.282833333333333
57,2016-11-26,387.0,12560.0,514.6666666666666,77.4,17.526950636942676,1054.86116666667,8.91670833333333,0.501375
57,2016-11-27,398.4166666666667,12840.0,651.3333333333334,79.68333333333332,17.65052029248875,876.229166666667,8.20145833333333,0.512833333333333
57,2016-11-28,398.4166666666667,13045.333333333334,636.0,79.68333333333332,17.372701391727993,667.5,8.45833333333333,0.349458333333333
57,2016-11-29,389.3333333333333,12570.666666666666,754.0,77.86666666666666,17.617663696789702,940.499958333333,12.1945,0.146833333333333
57,2016-11-30,63.583333333333336,2277.3333333333335,939.3333333333334,12.716666666666669,15.881873292349727,1023.81945833333,10.1736666666667,0.311833333333333
57,2016-12-01,386.5,12056.0,544.6666666666666,77.3,18.23607194204822,0.0,0.0,0.0639583333333334
57,2016-12-02,379.5833333333333,12048.0,532.0,75.91666666666667,17.92161792644238,855.15975,12.8472083333333,0.314125
57,2016-12-03,364.8333333333333,11720.0,516.0,72.96666666666667,17.707283371255215,515.312458333333,18.6457916666667,0.626916666666667
57,2016-12-04,362.8333333333333,11781.333333333334,519.3333333333334,72.56666666666666,17.518534499019164,272.277791666667,12.2916666666667,0.479
57,2016-12-05,393.5833333333333,12368.0,576.0,78.71666666666667,18.10182078302429,0.0,0.0,0.0621666666666667
57,2016-12-06,398.5,12626.666666666666,584.6666666666666,79.7,17.952488120380146,276.555541666667,0.993041666666667,0.0944583333333333
57,2016-12-07,391.6666666666667,12600.0,582.0,78.33333333333333,17.681988536155202,0.0,0.0,0.0665833333333333
57,2016-12-08,390.4166666666667,12522.666666666666,513.3333333333334,78.08333333333334,17.73440272749858,0.0,0.0,0.0584583333333333
57,2016-12-09,357.9166666666667,11664.0,501.3333333333333,71.58333333333333,17.45498375819235,0.0,0.0,0.0550416666666667
57,2016-12-10,375.5833333333333,12168.0,483.3333333333333,75.11666666666666,17.55788292607203,416.10147826087,7.70141666666667,0.231666666666667
57,2016-12-11,398.4166666666667,12336.0,541.3333333333334,79.68333333333332,18.371650498991208,1173.36804166667,14.9791666666667,0.679583333333333
57,2016-12-12,394.5833333333333,12074.666666666666,596.6666666666666,78.91666666666667,18.588683147452887,1184.513875,16.6111666666667,0.827791666666667
57,2016-12-13,359.6666666666667,11461.333333333334,577.3333333333334,71.93333333333334,17.850487629905384,1162.77775,13.4444166666667,0.861583333333333
57,2016-12-14,345.8333333333333,11168.0,519.3333333333334,69.16666666666667,17.61474998010188,743.180583333333,8.513875,0.802708333333333
57,2016-12-15,398.5,12392.0,550.0,79.7,18.292453464600815,212.597166666667,3.65275,0.783833333333333
57,2016-12-16,398.4166666666667,12485.333333333334,567.3333333333334,79.68333333333332,18.151912688665814,50.9027916666667,1.21529166666667,0.862166666666667
57,2016-12-17,398.5,12698.666666666666,544.6666666666666,79.7,17.85069954850903,7.03475,0.0208333333333333,0.903458333333333
57,2016-12-18,398.4166666666667,12685.333333333334,572.6666666666666,79.68333333333332,17.865725290799524,2.3195,0.0,1.05433333333333
57,2016-12-19,394.9166666666667,12664.0,513.3333333333334,78.98333333333333,17.738610540815607,0.0,0.0,1.02820833333333
57,2016-12-20,363.5,11496.0,512.6666666666666,72.7,17.986335826954303,1.02775,0.0,0.925708333333333
57,2016-12-21,370.8333333333333,11690.666666666666,556.6666666666666,74.16666666666667,18.043655432633816,0.645875,0.0,0.427458333333333
57,2016-12-22,383.75,12226.666666666666,498.0,76.75,17.8535816521265,0.0,0.0,0.433625
57,2016-12-23,398.4166666666667,12317.333333333334,603.3333333333334,79.68333333333332,18.399492359457316,0.0,0.0,0.477875
57,2016-12-24,397.9166666666667,12285.333333333334,586.0,79.58333333333333,18.42426719303958,0.0,0.0,0.363208333333333
57,2016-12-25,386.3333333333333,12160.0,542.6666666666666,77.26666666666667,18.072309027777777,0.0,0.0,0.493625
57,2016-12-26,398.5,12597.333333333334,643.3333333333334,79.7,17.994291119813717,0.0,0.0,0.329291666666667
57,2016-12-27,398.5,12672.0,844.0,79.7,17.888264151936024,0.152791666666667,0.0,0.220541666666667
57,2016-12-28,398.4166666666667,12794.666666666666,652.0,79.68333333333332,17.71305860949007,0.0,0.0,0.412791666666667
57,2016-12-29,398.4166666666667,12600.0,640.6666666666666,79.68333333333332,17.986720679012347,0.0,0.0,0.439125
57,2016-12-30,398.5,12301.333333333334,776.0,79.7,18.427277530890958,0.0,0.0,0.456208333333333
57,2016-12-31,398.5,12328.0,652.0,79.7,18.38741753190569,0.0,0.0,0.43
57,2017-01-01,398.5,12384.0,759.3333333333334,79.7,18.304270295004304,0.0,0.0,0.544708333333333
57,2017-01-02,398.4166666666667,12560.0,604.6666666666666,79.68333333333332,18.044003228945506,0.0,0.0,0.586541666666667
57,2017-01-03,268.5833333333333,8890.666666666666,828.0,53.71666666666667,17.184217843931215,0.0,0.0,0.612458333333333
57,2017-01-04,316.5,10506.666666666666,812.6666666666666,63.3,17.13538229695431,0.0,0.0,0.595666666666667
57,2017-01-05,318.8333333333333,10512.0,520.0,63.76666666666667,17.252951653137156,0.0,0.0,0.534708333333333
57,2017-01-06,328.3333333333333,10709.333333333334,528.6666666666666,65.66666666666666,17.43964247177955,0.0,0.0,0.667083333333333
57,2017-01-07,401.75,12517.333333333334,582.6666666666666,80.35,18.256986978057093,0.0,0.0,0.7085
57,2017-01-08,413.4166666666667,12690.666666666666,560.0,82.68333333333334,18.530561611332914,0.0,0.0,0.90725
57,2017-01-09,413.3333333333333,12768.0,549.3333333333334,82.66666666666667,18.41461292119187,0.0,0.0,1.207375
57,2017-01-10,413.5,12928.0,542.6666666666666,82.69999999999999,18.194042646452147,0.0,0.0,0.920791666666667
57,2017-01-11,403.3333333333333,12722.666666666666,706.6666666666666,80.66666666666666,18.03312548033256,0.0,0.0,0.4865
57,2017-01-12,344.1666666666667,11226.666666666666,911.3333333333334,68.83333333333333,17.438254651623115,0.0,0.0,0.336583333333333
57,2017-01-13,401.5,12594.666666666666,752.6666666666666,80.30000000000001,18.133594907897525,0.0,0.0,0.557208333333333
57,2017-01-14,402.5,12856.0,584.0,80.5,17.809226560879488,0.0,0.0,0.554875
57,2017-01-15,402.4166666666667,12925.333333333334,579.3333333333334,80.48333333333333,17.710027895261675,0.0,0.0,0.572
57,2017-01-16,402.4166666666667,12866.666666666666,659.3333333333334,80.48333333333333,17.790778281519863,0.0,0.0,0.751083333333333
57,2017-01-17,375.0833333333333,12098.666666666666,749.3333333333334,75.01666666666667,17.634993066269928,0.0,0.0,0.892833333333333
57,2017-01-18,385.5833333333333,12280.0,706.6666666666666,77.11666666666666,17.860965209916756,0.0,0.0,0.918916666666667
57,2017-01-19,400.5,12597.333333333334,656.6666666666666,80.10000000000001,18.084601238357326,0.0,0.0,0.986625
57,2017-01-20,341.0,11349.333333333334,682.6666666666666,68.2,17.091062617481203,0.0,0.0,1.181875
57,2017-01-21,264.5833333333333,8949.333333333334,830.6666666666666,52.916666666666664,16.81732189858959,0.0,0.0,0.925375
57,2017-01-22,298.6666666666667,9544.0,666.0,59.73333333333334,17.80087547732141,0.0,0.0,0.616625
57,2017-01-23,270.3333333333333,8690.666666666666,718.0,54.06666666666666,17.69422496675872,0.0,0.0,0.462375
57,2017-01-24,240.91666666666666,8064.0,782.0,48.18333333333334,16.994225019290123,0.0,0.0,0.507708333333333
57,2017-01-25,355.3333333333333,11309.333333333334,632.6666666666666,71.06666666666666,17.872445571013127,0.0,0.0,0.599625
57,2017-01-26,351.9166666666667,11232.0,658.0,70.38333333333333,17.82246532723963,0.0,0.0,0.708708333333333
57,2017-01-27,378.5833333333333,12354.666666666666,737.3333333333334,75.71666666666667,17.430726805885318,0.0,0.0,0.744041666666667
57,2017-01-28,384.25,12253.333333333334,592.6666666666666,76.85,17.837938656147987,0.0,0.0,0.595416666666667
57,2017-01-29,282.0833333333333,8808.0,479.3333333333333,56.41666666666667,18.217348180946612,0.0,0.0,0.48775
57,2017-01-30,339.0,10917.333333333334,540.0,67.80000000000001,17.66315034196385,0.0,0.0,0.471208333333333
57,2017-01-31,248.83333333333334,7965.333333333333,455.3333333333333,49.766666666666666,17.770090531190714,0.0,0.0,0.357882352941176
57,2017-02-01,366.5,11728.0,713.3333333333334,73.3,17.776041666666668,0.0,0.0,0.327875
57,2017-02-02,375.8333333333333,11909.333333333334,684.0,75.16666666666667,17.951175082101805,0.0,0.0,0.259458333333333
57,2017-02-03,399.5,12496.0,582.6666666666666,79.9,18.185732767819037,844.680541666667,6.138875,0.274125
57,2017-02-04,371.3333333333333,11424.0,610.0,74.26666666666667,18.489738951136008,2575.88895833333,19.65975,0.344208333333333
57,2017-02-05,389.5,12138.666666666666,567.3333333333334,77.9,18.252464576010546,1645.02083333333,7.94445833333333,0.194916666666667
57,2017-02-06,399.5,12514.666666666666,617.3333333333334,79.9,18.158607234178564,1196.23616666667,11.52775,0.425666666666667
57,2017-02-07,399.4166666666667,12690.666666666666,668.6666666666666,79.88333333333333,17.903040073194646,3455.59716666667,1476.798625,33.0584166666667
57,2017-02-08,331.0833333333333,10392.0,858.6666666666666,66.21666666666667,18.122713251646566,3015.36116666667,222.062541666667,4.19225
57,2017-02-09,406.3333333333333,12512.0,551.3333333333334,81.26666666666667,18.473141339869283,1776.14579166667,10.0902916666667,0.184083333333333
57,2017-02-10,395.6666666666667,12264.0,516.6666666666666,79.13333333333334,18.351956041168368,1702.18058333333,10.583375,0.200166666666667
57,2017-02-11,372.1666666666667,11872.0,513.3333333333334,74.43333333333332,17.8319411687631,1644.236125,10.6389166666667,0.217166666666667
57,2017-02-12,382.3333333333333,12189.333333333334,526.6666666666666,76.46666666666667,17.84215251950704,1455.986125,9.61804166666667,0.216625
57,2017-02-13,354.3333333333333,11370.666666666666,507.3333333333333,70.86666666666666,17.726015282989366,1194.19441666667,7.75004166666667,0.218791666666667
57,2017-02-14,324.0,10869.333333333334,500.0,64.8,16.95614573110893,730.30319047619,6.30554166666667,0.230541666666667
57,2017-02-15,393.1666666666667,12424.0,667.3333333333334,78.63333333333333,18.00115144523145,940.768130434783,15.263875,0.234083333333333
57,2017-02-16,403.4166666666667,12789.333333333334,490.0,80.68333333333332,17.942831048443146,1339.15004545455,6.99308333333333,0.209333333333333
57,2017-02-17,407.0833333333333,13082.666666666666,540.6666666666666,81.41666666666667,17.699951802214972,1228.58333333333,6.791625,0.228833333333333
57,2017-02-18,407.4166666666667,13218.666666666666,653.3333333333334,81.48333333333333,17.532190378925424,1322.1805,7.92358333333333,0.226375
57,2017-02-19,407.5,13176.0,1176.6666666666667,81.5,17.592560969439386,685.268130434783,5.27075,0.174166666666667
57,2017-02-20,413.4166666666667,13386.666666666666,1383.3333333333333,82.68333333333334,17.567120061420983,1022.06818181818,4.534625,0.182458333333333
57,2017-02-21,413.5,13464.0,1294.0,82.69999999999999,17.46974029510794,67.65625,19.0379090909091,7.71854166666667
57,2017-02-22,413.4166666666667,13384.0,628.0,82.68333333333334,17.570620184963804,761.047571428571,9.90275,0.0356666666666667
57,2017-02-23,413.4166666666667,13466.666666666666,592.0,82.68333333333334,17.462760932343237,470.978642857143,7.92366666666667,0.0198333333333333
57,2017-02-24,413.5,13512.0,629.3333333333334,82.69999999999999,17.407680826919282,337.634904761905,2.701375,0.00904166666666667
57,2017-02-25,413.5,13389.333333333334,713.3333333333334,82.69999999999999,17.567161670981875,1261.20515384615,2.541625,0.00420833333333333
57,2017-02-26,413.5,13157.333333333334,587.3333333333334,82.69999999999999,17.87691908188083,1074.95,2.08333333333333,0.0121666666666667
57,2017-02-27,413.3333333333333,13266.666666666666,656.6666666666666,82.66666666666667,17.72244556113903,974.96655,2.16666666666667,0.0179166666666667
57,2017-02-28,413.5,13485.333333333334,710.0,82.69999999999999,17.442103767055567,440.787954545455,2.12504166666667,0.0149166666666667
57,2017-03-01,413.5,13509.333333333334,675.3333333333334,82.69999999999999,17.411117005527043,996.98325,2.45833333333333,0.002
57,2017-03-02,413.5,13248.0,663.3333333333334,82.69999999999999,17.75457301731079,1095.54545454545,2.08333333333333,0.006375
57,2017-03-03,396.1666666666667,12704.0,555.3333333333334,79.23333333333333,17.738728397005314,798.250083333333,1.66666666666667,0.0134166666666667
57,2017-03-04,379.0,12154.666666666666,526.6666666666666,75.8,17.737042014041247,1128.77281818182,1.49304166666667,0.0149583333333333
57,2017-03-05,410.0,13141.333333333334,596.0,82.0,17.74718445616883,1342.88335,17.1135909090909,0.103666666666667
57,2017-03-06,254.83333333333334,8842.666666666666,506.6666666666667,50.96666666666667,16.392984142541213,1554.74361538462,203.760826086957,0.186625
57,2017-03-07,40.416666666666664,1346.6666666666667,64.0,8.083333333333332,17.07204001650165,1616.212,7.52779166666667,0.038
57,2017-03-08,0.0,0.0,0.0,0.0,0.0,2005.92385714286,5.27368421052632,0.0206315789473684
57,2017-03-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
57,2017-03-10,0.0,0.0,0.0,0.0,0.0,1240.01192857143,84.5196470588235,0.128421052631579
57,2017-03-11,0.0,0.0,0.0,0.0,0.0,481.891260869565,142.152791666667,0.478333333333333
57,2017-03-12,0.0,0.0,0.0,0.0,0.0,1247.26185714286,17.0363636363636,0.226
57,2017-03-13,0.0,0.0,0.0,0.0,0.0,740.753652173913,46.3194583333334,0.185125
57,2017-03-14,320.3333333333333,10306.666666666666,445.3333333333333,64.06666666666668,17.679457740405347,1023.41666666667,4.97225,0.06
57,2017-03-15,358.8333333333333,11306.666666666666,521.3333333333334,71.76666666666667,18.052744202044025,1209.00734782609,6.99991666666667,0.0813333333333333
57,2017-03-16,398.5,12544.0,512.6666666666666,79.7,18.07079745960884,1198.47220833333,5.4305,0.0528333333333333
57,2017-03-17,399.1666666666667,12565.333333333334,569.3333333333334,79.83333333333333,18.07029702532541,1217.52904347826,5.00004166666667,0.076875
